"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:14:49","14.6804","18.9","213.74","42","60.03","-6"
"02/13/12 07:19:49","14.6824","34.8","214.18","132","60.03","-5"
"02/13/12 07:24:49","14.6851","35.0","214.21","158","60.07","-5"
"02/13/12 07:29:49","14.6884","56.9","214.34","248","60.03","-4"
"02/13/12 07:34:48","14.6924","62.9","215.24","344","60.07","-3"
"02/13/12 07:39:48","14.6969","63.3","215.28","325","60.0","-3"
"02/13/12 07:44:48","14.7021","70.4","215.6","356","60.03","-2"
"02/13/12 07:49:48","14.7078","78.0","216.76","387","60.03","-1"
"02/13/12 07:54:49","14.7142","84.5","215.81","416","60.03","0"
"02/13/12 07:59:48","14.721","91.5","216.46","442","60.0","0"
"02/13/12 08:04:48","14.7284","98.8","216.82","473","60.0","1"
"02/13/12 08:09:49","14.7363","104.4","216.25","504","60.03","2"
"02/13/12 08:14:49","14.7447","111.2","216.73","523","60.0","2"
"02/13/12 08:19:48","14.7535","116.7","216.52","548","60.03","3"
"02/13/12 08:24:49","14.7628","121.9","215.67","577","60.03","4"
"02/13/12 08:29:49","14.7725","127.6","217.06","598","60.03","5"
"02/13/12 08:34:49","14.7827","132.3","215.07","620","60.03","5"
"02/13/12 08:39:49","14.7931","137.5","217.46","638","60.03","6"
"02/13/12 08:44:48","14.8039","142.5","217.34","661","60.0","6"
"02/13/12 08:49:49","14.8152","146.7","217.17","677","60.0","6"
"02/13/12 08:54:49","14.8268","151.1","217.98","694","60.03","7"
"02/13/12 08:59:50","14.8386","154.3","218.18","708","60.0","7"
"02/13/12 09:04:49","14.8508","157.5","217.79","728","60.07","8"
"02/13/12 09:09:48","14.8632","161.7","218.1","735","60.03","9"
"02/13/12 09:14:48","14.8759","165.2","218.15","754","60.03","9"
"02/13/12 09:19:49","14.8889","169.3","218.69","771","60.03","9"
"02/13/12 09:24:49","14.9023","172.0","218.71","783","60.03","9"
"02/13/12 09:29:50","14.9158","175.7","218.01","799","60.03","10"
"02/13/12 09:34:48","14.9295","179.3","217.24","817","60.03","10"
"02/13/12 09:39:48","14.9435","181.2","217.8","829","60.03","10"
"02/13/12 09:44:49","14.9578","184.3","217.21","837","60.03","11"
"02/13/12 09:49:48","14.9721","185.5","218.75","839","60.03","11"
"02/13/12 09:54:49","14.9867","187.0","218.65","850","60.03","12"
"02/13/12 09:59:48","15.0012","188.7","217.78","858","60.0","12"
"02/13/12 10:04:48","15.016","191.2","218.39","872","60.07","13"
"02/13/12 10:09:49","15.0311","193.6","217.91","878","60.03","13"
"02/13/12 10:14:49","15.0462","194.3","218.46","876","60.0","13"
"02/13/12 10:19:49","15.0614","194.6","217.97","883","60.0","14"
"02/13/12 10:24:49","15.0767","196.9","218.31","891","60.03","14"
"02/13/12 10:29:48","15.092","196.9","218.5","889","60.03","15"
"02/13/12 10:34:49","15.1074","196.0","218.51","889","60.03","15"
"02/13/12 10:39:50","15.1226","196.6","218.41","888","60.03","15"
"02/13/12 10:44:48","15.1379","196.6","218.59","886","60.0","16"
"02/13/12 10:49:48","15.1532","196.5","218.05","886","60.0","17"
"02/13/12 10:54:49","15.1685","195.9","218.58","889","60.0","18"
"02/13/12 10:59:48","15.1838","196.7","218.55","887","60.03","18"
"02/13/12 11:04:49","15.1991","196.3","218.98","889","60.0","18"
"02/13/12 11:09:48","15.2144","196.4","218.68","880","60.03","18"
"02/13/12 11:14:50","15.2297","196.0","217.25","888","60.03","19"
"02/13/12 11:19:50","15.245","196.1","218.4","883","60.03","19"
"02/13/12 11:24:49","15.2603","196.3","217.8","890","60.03","19"
"02/13/12 11:29:49","15.2756","196.0","217.98","891","60.03","19"
"02/13/12 11:34:49","15.2909","196.1","218.85","890","60.0","19"
"02/13/12 11:39:48","15.3062","196.4","217.66","899","60.07","19"
"02/13/12 11:44:49","15.3215","196.4","217.54","887","60.03","19"
"02/13/12 11:49:48","15.3367","196.4","217.27","892","60.03","19"
"02/13/12 11:54:49","15.3521","196.4","216.27","892","60.03","19"
"02/13/12 11:59:49","15.3674","195.7","215.01","897","60.03","19"
"02/13/12 12:04:49","15.3827","196.9","216.18","897","60.03","19"
"02/13/12 12:09:48","15.3979","196.0","215.95","894","60.03","19"
"02/13/12 12:14:49","15.4133","196.1","217.54","887","60.0","19"
"02/13/12 12:19:49","15.4285","194.4","216.66","885","60.03","20"
"02/13/12 12:24:48","15.4436","193.8","216.67","888","60.07","20"
"02/13/12 12:29:49","15.4588","193.4","216.42","878","60.0","20"
"02/13/12 12:34:49","15.4738","192.5","217.67","876","60.03","20"
"02/13/12 12:39:49","15.4886","188.6","217.39","856","60.03","21"
"02/13/12 12:44:48","15.5032","187.0","218.06","844","60.03","21"
"02/13/12 12:49:48","15.5176","184.3","216.9","843","60.03","22"
"02/13/12 12:54:49","15.5321","183.4","216.74","837","60.03","22"
"02/13/12 12:59:49","15.5462","182.5","216.65","834","60.03","23"
"02/13/12 13:04:50","15.5604","180.4","217.09","827","60.03","23"
"02/13/12 13:09:50","15.5743","178.8","217.64","811","60.0","23"
"02/13/12 13:14:49","15.5882","177.0","216.61","813","60.0","23"
"02/13/12 13:19:49","15.6019","173.1","216.71","799","60.03","23"
"02/13/12 13:24:50","15.6154","171.9","216.96","787","60.03","23"
"02/13/12 13:29:48","15.6287","170.9","217.6","782","60.0","23"
"02/13/12 13:34:48","15.642","169.6","217.32","776","60.03","23"
"02/13/12 13:39:49","15.6552","169.2","217.85","770","60.03","22"
"02/13/12 13:44:49","15.6683","166.2","216.73","764","60.03","21"
"02/13/12 13:49:50","15.6811","164.0","218.35","754","60.03","20"
"02/13/12 13:54:48","15.6939","163.9","217.23","749","60.03","19"
"02/13/12 13:59:50","15.7053","164.6","216.72","758","60.03","19"
"02/13/12 14:04:48","15.716","139.5","215.82","651","60.03","18"
"02/13/12 14:09:48","15.7267","170.3","217.91","780","60.03","18"
"02/13/12 14:14:50","15.7355","79.2","215.25","393","60.03","17"
"02/13/12 14:19:49","15.7436","85.7","214.75","421","60.03","16"
"02/13/12 14:24:48","15.7527","72.8","215.18","363","60.03","15"
"02/13/12 14:29:50","15.7572","36.4","214.25","95","60.07","14"
"02/13/12 14:34:48","15.7606","34.8","213.4","203","60.03","13"
"02/13/12 14:39:50","15.7636","32.9","214.33","117","60.03","13"
"02/13/12 14:44:48","15.7663","27.0","213.84","87","60.0","12"
"02/13/12 14:49:50","15.7685","35.9","214.86","185","60.03","11"
"02/13/12 14:54:48","15.7702","24.3","212.93","24","60.0","11"
"02/13/12 14:59:49","15.7717","16.2","214.0","32","60.03","10"
"02/13/12 15:04:49","15.773","13.0","213.19","0","60.0","9"
"02/13/12 15:09:48","15.774","9.1","213.29","257","60.0","9"
"02/13/12 15:14:49","15.775","12.3","213.46","0","60.0","9"
"02/13/12 15:19:48","15.776","15.5","213.34","72","60.0","8"
"02/13/12 15:24:48","15.7769","16.3","213.54","53","59.96","8"
"02/13/12 15:29:49","15.7776","0.0","212.44","0","60.03","7"
"02/13/12 15:34:48","15.7783","0.0","212.88","70","60.0","7"
"02/13/12 15:39:49","15.7788","13.5","211.77","5","60.03","6"
"02/13/12 15:44:48","15.7793","14.1","213.38","6","60.0","6"
"02/13/12 15:49:50","15.7796","0.0","212.76","0","60.0","6"
"02/13/12 15:54:49","15.7798","11.1","213.02","9","60.0","6"
"02/13/12 16:04:48","15.7806","14.6","212.91","13","60.0","6"
"02/13/12 16:14:50","15.781","0.0","211.73","0","59.96","4"
"02/14/12 08:19:53","15.781","0.0","213.73","0","60.07","0"
"02/14/12 08:49:50","15.7825","0.0","212.5","0","60.03","2"
"02/14/12 08:54:50","15.7827","13.9","213.13","49","60.03","3"
"02/14/12 08:59:50","15.7828","0.0","213.17","0","60.0","3"
"02/14/12 09:04:49","15.7828","12.5","213.45","0","60.03","3"
"02/14/12 09:09:48","15.7831","0.0","213.29","0","60.0","3"
"02/14/12 09:14:49","15.7833","13.1","213.08","149","60.0","3"
"02/14/12 09:19:48","15.7836","0.0","213.14","0","60.07","3"
"02/14/12 09:29:49","15.7841","0.0","212.19","0","60.0","3"
"02/14/12 09:34:49","15.7843","0.0","212.6","0","60.03","4"
"02/14/12 09:39:50","15.7847","0.0","212.77","0","60.03","4"
"02/14/12 09:44:50","15.785","11.0","213.11","0","60.03","4"
"02/14/12 09:49:50","15.7854","8.0","212.6","0","60.0","4"
"02/14/12 09:54:49","15.7858","11.2","212.36","3","60.03","4"
"02/14/12 09:59:49","15.7863","0.0","211.99","0","60.0","4"
"02/14/12 10:04:49","15.7868","7.1","213.09","200","60.0","4"
"02/14/12 10:09:48","15.7874","14.3","213.45","2","60.0","4"
"02/14/12 10:14:50","15.788","0.0","212.06","64","60.03","4"
"02/14/12 10:19:50","15.7886","6.6","212.51","159","60.03","4"
"02/14/12 10:24:50","15.7892","6.6","213.05","227","60.03","4"
"02/14/12 10:29:50","15.7899","0.0","212.66","35","60.0","4"
"02/14/12 10:34:49","15.7906","12.3","212.55","0","60.0","4"
"02/14/12 10:39:49","15.7915","12.3","213.34","3","60.03","4"
"02/14/12 10:44:50","15.7922","10.6","213.66","135","60.03","4"
"02/14/12 10:49:49","15.7932","9.4","213.67","236","60.03","4"
"02/14/12 10:54:49","15.7942","8.0","213.56","244","60.03","4"
"02/14/12 10:59:49","15.7952","6.3","213.45","239","60.03","4"
"02/14/12 11:04:49","15.796","15.5","214.12","132","60.03","4"
"02/14/12 11:09:50","15.7968","11.2","213.73","58","60.03","4"
"02/14/12 11:14:49","15.7976","11.7","212.84","79","60.03","4"
"02/14/12 11:19:49","15.7984","12.0","213.34","1","60.03","4"
"02/14/12 11:24:49","15.7993","15.4","214.03","0","60.07","4"
"02/14/12 11:29:49","15.8002","18.6","212.65","220","60.0","4"
"02/14/12 11:34:49","15.8013","11.4","213.52","5","60.03","5"
"02/14/12 11:39:49","15.8024","20.0","213.35","189","60.0","5"
"02/14/12 11:44:50","15.8036","14.6","212.99","54","60.0","5"
"02/14/12 11:49:50","15.8049","12.9","213.43","12","60.03","5"
"02/14/12 11:54:49","15.8063","13.4","213.56","41","60.03","5"
"02/14/12 11:59:50","15.8077","16.5","212.8","69","60.0","6"
"02/14/12 12:04:50","15.8089","24.3","213.32","185","60.0","6"
"02/14/12 12:09:49","15.8102","13.1","212.48","73","60.0","6"
"02/14/12 12:14:49","15.8114","16.3","212.85","15","60.03","6"
"02/14/12 12:19:50","15.8128","13.1","212.75","268","60.07","6"
"02/14/12 12:24:50","15.8142","21.9","213.05","39","60.03","6"
"02/14/12 12:29:50","15.8159","14.3","212.82","17","60.03","6"
"02/14/12 12:34:49","15.8176","15.5","213.48","17","60.03","6"
"02/14/12 12:39:49","15.8195","24.3","213.46","31","60.07","6"
"02/14/12 12:44:50","15.8213","12.5","213.63","33","60.0","6"
"02/14/12 12:49:50","15.823","29.6","213.58","284","60.07","6"
"02/14/12 12:54:50","15.8248","22.7","212.75","45","60.03","6"
"02/14/12 12:59:50","15.8267","25.9","213.48","34","60.07","6"
"02/14/12 13:04:49","15.8285","17.5","213.57","177","60.03","6"
"02/14/12 13:09:50","15.8303","31.3","212.75","87","60.03","6"
"02/14/12 13:14:49","15.8321","16.7","213.86","19","60.03","6"
"02/14/12 13:19:50","15.8338","30.3","213.77","267","60.03","7"
"02/14/12 13:24:50","15.8354","20.0","213.81","234","60.0","7"
"02/14/12 13:29:50","15.8371","24.0","213.35","258","60.0","7"
"02/14/12 13:34:50","15.8386","20.9","213.73","240","60.03","7"
"02/14/12 13:39:50","15.8402","12.2","214.13","66","60.0","7"
"02/14/12 13:44:49","15.8415","17.4","214.47","3","60.03","7"
"02/14/12 13:49:50","15.8429","17.3","212.92","13","60.03","7"
"02/14/12 13:54:50","15.8441","13.0","213.01","3","60.03","7"
"02/14/12 13:59:50","15.8454","15.9","212.75","158","60.0","7"
"02/14/12 14:04:49","15.8467","16.3","213.52","12","60.0","6"
"02/14/12 14:09:50","15.848","12.3","212.7","114","60.0","7"
"02/14/12 14:14:49","15.8492","11.9","212.92","4","60.03","6"
"02/14/12 14:19:48","15.8503","15.0","214.34","21","60.03","6"
"02/14/12 14:24:49","15.8515","14.6","213.86","8","60.03","6"
"02/14/12 14:29:49","15.8526","19.1","214.52","190","60.03","6"
"02/14/12 14:34:49","15.8537","18.4","213.19","200","60.03","6"
"02/14/12 14:39:50","15.8548","15.5","213.72","4","60.03","6"
"02/14/12 14:44:49","15.8558","12.0","214.18","1","60.0","6"
"02/14/12 14:49:50","15.8567","11.1","213.49","10","60.03","6"
"02/14/12 14:54:49","15.8575","13.7","213.64","67","60.03","6"
"02/14/12 14:59:49","15.8583","12.5","213.34","0","60.03","6"
"02/14/12 15:04:49","15.8591","13.7","213.51","22","60.03","6"
"02/14/12 15:09:50","15.8598","13.3","214.36","17","60.03","6"
"02/14/12 15:14:49","15.8604","14.5","214.3","3","60.03","6"
"02/14/12 15:19:48","15.861","0.0","213.44","0","60.03","6"
"02/14/12 15:24:49","15.8614","12.1","213.16","0","60.03","6"
"02/14/12 15:29:49","15.8619","4.6","213.09","169","60.03","6"
"02/14/12 15:34:49","15.8624","14.2","213.47","0","60.03","6"
"02/14/12 15:39:50","15.8628","0.0","213.16","0","60.0","5"
"02/14/12 15:49:50","15.8634","0.0","213.91","0","60.03","6"
"02/14/12 15:54:50","15.8636","0.0","212.78","0","60.03","5"
"02/14/12 15:59:50","15.8637","0.0","212.34","0","60.03","4"
"02/15/12 07:39:51","15.8639","11.1","213.61","0","60.03","-2"
"02/15/12 07:44:50","15.8643","8.9","214.34","0","60.07","-2"
"02/15/12 07:49:50","15.8652","16.1","213.77","1","60.03","-1"
"02/15/12 07:54:49","15.8678","67.3","215.02","343","60.0","-1"
"02/15/12 07:59:50","15.8732","72.1","214.45","362","60.0","0"
"02/15/12 08:04:50","15.8787","55.7","215.13","120","60.03","1"
"02/15/12 08:09:49","15.8836","75.5","215.61","373","60.03","2"
"02/15/12 08:14:49","15.8899","89.5","215.34","439","60.03","4"
"02/15/12 08:19:50","15.896","31.0","213.55","225","60.0","5"
"02/15/12 08:24:49","15.9025","99.7","216.99","475","60.03","6"
"02/15/12 08:29:51","15.9096","110.6","216.0","528","60.0","6"
"02/15/12 08:34:50","15.9182","114.3","216.38","544","60.03","8"
"02/15/12 08:39:49","15.9273","120.2","216.11","568","60.0","9"
"02/15/12 08:44:51","15.937","126.3","215.74","595","60.03","10"
"02/15/12 08:49:50","15.947","130.1","216.26","613","60.03","11"
"02/15/12 08:54:49","15.9572","133.3","216.74","622","60.03","12"
"02/15/12 08:59:50","15.9678","138.4","217.35","644","60.0","13"
"02/15/12 09:04:51","15.9785","141.4","217.01","657","60.03","14"
"02/15/12 09:09:50","15.9896","144.3","217.87","669","60.03","15"
"02/15/12 09:14:50","16.0011","150.3","218.17","692","60.03","15"
"02/15/12 09:19:51","16.013","154.1","217.97","709","60.0","16"
"02/15/12 09:24:49","16.025","154.5","217.32","713","60.03","17"
"02/15/12 09:29:49","16.0371","157.5","217.29","727","60.0","18"
"02/15/12 09:34:49","16.0495","162.3","217.96","744","60.0","18"
"02/15/12 09:39:50","16.0617","115.5","215.35","550","60.03","18"
"02/15/12 09:44:49","16.0722","145.7","215.62","670","60.0","18"
"02/15/12 09:49:51","16.0845","121.6","215.98","573","60.03","19"
"02/15/12 09:54:51","16.0974","181.9","216.71","834","60.03","19"
"02/15/12 09:59:50","16.1113","176.6","216.79","804","60.03","20"
"02/15/12 10:04:50","16.1251","177.7","216.82","814","60.03","21"
"02/15/12 10:09:49","16.1389","177.3","217.08","811","60.0","22"
"02/15/12 10:14:51","16.1528","178.0","217.82","813","60.03","22"
"02/15/12 10:19:50","16.1657","180.9","217.15","826","60.03","22"
"02/15/12 10:24:51","16.1802","180.7","217.61","823","60.03","23"
"02/15/12 10:29:50","16.1923","195.8","217.02","892","60.03","22"
"02/15/12 10:34:50","16.2067","196.1","216.77","892","60.03","23"
"02/15/12 10:39:49","16.222","195.5","217.09","891","60.03","24"
"02/15/12 10:44:50","16.2353","195.9","216.6","894","60.03","24"
"02/15/12 10:49:50","16.248","146.8","216.68","682","60.03","24"
"02/15/12 10:54:50","16.2603","185.9","217.16","845","60.03","24"
"02/15/12 10:59:51","16.2724","148.8","217.18","687","60.0","24"
"02/15/12 11:04:49","16.2858","194.8","217.92","889","60.03","24"
"02/15/12 11:14:50","16.3121","195.7","217.4","897","60.03","25"
"02/15/12 11:19:51","16.3256","194.1","217.06","884","60.0","26"
"02/15/12 11:24:50","16.3402","195.8","217.22","893","60.03","26"
"02/15/12 11:29:49","16.3527","195.9","216.81","896","60.03","25"
"02/15/12 11:34:51","16.3666","195.5","216.94","888","60.03","26"
"02/15/12 11:39:49","16.3812","194.1","216.81","884","59.96","27"
"02/15/12 11:44:49","16.3948","150.0","217.61","689","60.03","27"
"02/15/12 11:49:50","16.408","185.8","216.87","850","60.03","28"
"02/15/12 11:54:49","16.4225","195.4","217.46","887","60.07","29"
"02/15/12 11:59:50","16.4374","195.0","217.51","883","60.0","29"
"02/15/12 12:04:50","16.4522","187.4","216.05","856","60.03","29"
"02/15/12 12:09:51","16.4672","190.8","216.68","869","60.0","30"
"02/15/12 12:14:49","16.4819","188.3","217.13","857","59.96","30"
"02/15/12 12:19:49","16.4967","190.7","216.9","868","60.0","30"
"02/15/12 12:24:51","16.5115","187.7","216.4","857","60.0","30"
"02/15/12 12:29:50","16.5262","188.4","216.51","858","60.03","29"
"02/15/12 12:34:51","16.5409","185.3","216.68","844","60.0","29"
"02/15/12 12:39:50","16.5553","186.2","217.02","847","60.03","29"
"02/15/12 12:44:50","16.5696","183.8","217.08","828","60.0","29"
"02/15/12 12:49:49","16.5836","180.0","217.31","818","60.0","29"
"02/15/12 12:54:50","16.5977","179.6","217.77","811","60.03","29"
"02/15/12 12:59:49","16.6115","176.8","217.48","805","60.0","29"
"02/15/12 13:04:51","16.6253","176.6","216.92","807","60.03","29"
"02/15/12 13:09:51","16.639","175.2","217.46","797","60.0","29"
"02/15/12 13:14:50","16.6525","173.2","216.91","796","60.0","29"
"02/15/12 13:19:51","16.6659","169.0","217.54","772","60.0","29"
"02/15/12 13:24:51","16.679","169.6","217.55","774","60.03","29"
"02/15/12 13:29:51","16.6921","166.6","216.46","766","60.03","29"
"02/15/12 13:34:50","16.705","166.2","216.89","760","59.96","29"
"02/15/12 13:39:51","16.7179","163.4","216.82","748","60.0","28"
"02/15/12 13:44:50","16.7303","157.6","216.91","728","60.0","28"
"02/15/12 13:49:51","16.7426","155.8","215.91","718","59.96","28"
"02/15/12 13:54:49","16.7546","153.2","216.19","707","60.0","28"
"02/15/12 13:59:50","16.7665","151.4","216.53","696","60.0","28"
"02/15/12 14:04:51","16.7782","148.3","216.36","691","60.03","28"
"02/15/12 14:09:50","16.7897","145.6","216.15","677","60.0","27"
"02/15/12 14:14:51","16.801","143.9","216.24","663","60.03","26"
"02/15/12 14:19:50","16.8121","140.6","216.69","655","60.0","26"
"02/15/12 14:24:49","16.8229","136.0","216.44","636","60.0","25"
"02/15/12 14:29:51","16.8335","133.8","217.49","623","60.0","25"
"02/15/12 14:34:49","16.8436","129.7","217.0","605","60.0","24"
"02/15/12 14:39:50","16.8536","126.3","216.36","591","59.96","24"
"02/15/12 14:44:50","16.8631","121.0","216.7","567","60.0","24"
"02/15/12 14:49:50","16.8724","116.6","215.72","554","60.0","24"
"02/15/12 14:54:49","16.8813","113.1","216.77","536","60.03","24"
"02/15/12 14:59:49","16.89","107.9","215.82","515","60.0","24"
"02/15/12 15:04:51","16.8983","102.9","216.32","494","60.03","24"
"02/15/12 15:09:50","16.9061","100.2","215.81","484","60.0","23"
"02/15/12 15:14:49","16.9137","95.8","215.7","462","60.0","23"
"02/15/12 15:19:50","16.921","90.0","215.74","438","60.03","23"
"02/15/12 15:24:50","16.9278","84.8","215.4","417","60.0","23"
"02/15/12 15:29:50","16.9342","80.6","216.52","394","60.03","22"
"02/15/12 15:34:51","16.9403","76.7","216.31","379","60.0","22"
"02/15/12 15:39:50","16.946","71.1","216.13","355","60.03","21"
"02/15/12 15:44:51","16.9513","65.4","215.45","332","60.0","20"
"02/15/12 15:49:51","16.9562","72.8","215.25","426","60.0","20"
"02/15/12 15:54:50","16.9601","54.3","215.32","105","60.03","19"
"02/15/12 15:59:50","16.9639","53.0","214.94","176","60.03","18"
"02/15/12 16:04:49","16.9673","35.4","214.4","91","60.0","17"
"02/15/12 16:09:51","16.9703","41.3","215.07","218","60.03","17"
"02/15/12 16:19:50","16.9747","16.1","213.93","6","60.0","15"
"02/15/12 16:24:50","16.9758","13.0","213.23","2","60.0","13"
"02/15/12 16:29:50","16.9767","13.1","213.9","4","60.0","13"
"02/15/12 16:34:51","16.9773","7.9","213.11","0","60.0","12"
"02/15/12 16:39:50","16.9778","0.0","213.41","0","60.0","12"
"02/15/12 16:44:50","16.9781","0.0","212.94","0","60.0","11"
"02/17/12 08:08:36","17.0862","0.0","213.36","0","60.03","0"
"02/17/12 08:43:33","17.0865","6.2","212.85","244","60.03","2"
"02/17/12 08:48:33","17.0869","11.3","212.7","1","60.03","2"
"02/17/12 08:53:33","17.0873","0.0","213.36","0","60.03","3"
"02/17/12 08:58:34","17.0878","7.2","211.58","168","60.03","3"
"02/17/12 09:03:32","17.0883","13.8","212.01","9","60.0","3"
"02/17/12 09:08:32","17.0889","5.0","212.39","247","60.03","3"
"02/17/12 09:13:33","17.0895","6.8","212.98","236","60.03","3"
"02/17/12 09:18:32","17.0903","6.4","212.49","0","60.03","4"
"02/17/12 09:23:32","17.0911","8.4","212.31","257","60.03","4"
"02/17/12 09:28:32","17.0922","15.0","212.94","4","60.0","4"
"02/17/12 09:33:33","17.0936","21.4","212.05","123","60.03","4"
"02/17/12 09:38:33","17.095","13.4","212.96","12","60.03","5"
"02/17/12 09:43:32","17.0965","31.7","212.45","51","60.03","5"
"02/17/12 09:48:33","17.0983","23.9","212.16","101","60.03","5"
"02/17/12 09:53:32","17.1004","33.5","212.16","116","60.03","5"
"02/17/12 09:58:33","17.1025","29.8","211.82","101","60.03","5"
"02/17/12 10:03:32","17.1048","27.4","213.05","181","60.0","5"
"02/17/12 10:08:33","17.1071","16.3","214.27","21","60.03","5"
"02/17/12 10:13:33","17.1089","18.4","212.98","27","60.03","5"
"02/17/12 10:18:32","17.1113","29.5","214.47","106","60.0","5"
"02/17/12 10:23:32","17.114","31.6","213.44","97","60.03","5"
"02/17/12 10:28:32","17.1171","37.6","214.15","311","60.03","6"
"02/17/12 10:33:33","17.1202","36.6","212.7","358","60.03","6"
"02/17/12 10:38:33","17.1234","33.6","213.23","308","60.03","6"
"02/17/12 10:43:34","17.1263","33.1","212.63","149","60.03","6"
"02/17/12 10:48:33","17.1298","49.3","213.24","121","60.03","6"
"02/17/12 10:53:33","17.1331","40.7","212.87","358","60.03","6"
"02/17/12 10:58:32","17.1361","38.4","211.82","262","60.03","6"
"02/17/12 11:03:34","17.1388","49.9","212.83","170","60.0","6"
"02/17/12 11:08:33","17.1431","47.8","213.54","273","60.03","6"
"02/17/12 11:13:32","17.1478","73.5","213.67","371","60.0","7"
"02/17/12 11:18:32","17.1539","110.6","215.08","530","60.03","7"
"02/17/12 11:23:33","17.1625","72.6","214.51","365","60.0","9"
"02/17/12 11:28:33","17.1704","158.4","217.24","731","60.03","9"
"02/17/12 11:33:34","17.1788","84.2","215.73","413","60.07","9"
"02/17/12 11:38:33","17.1861","48.6","213.89","226","60.0","10"
"02/17/12 11:43:33","17.1911","73.8","213.76","373","60.03","9"
"02/17/12 11:48:32","17.196","62.6","214.63","323","60.07","9"
"02/17/12 11:53:33","17.2015","71.7","213.83","364","60.03","9"
"02/17/12 11:58:32","17.2066","62.2","213.78","319","60.03","9"
"02/17/12 12:03:32","17.2118","75.2","213.4","374","60.03","9"
"02/17/12 12:08:33","17.2179","84.3","214.43","414","60.0","9"
"02/17/12 12:13:32","17.2258","121.4","215.59","574","60.03","10"
"02/17/12 12:18:33","17.2337","96.1","214.97","467","60.07","11"
"02/17/12 12:23:33","17.242","116.8","215.29","556","60.03","11"
"02/17/12 12:28:34","17.2511","174.3","215.76","802","60.03","11"
"02/17/12 12:33:33","17.26","107.1","213.96","514","60.03","12"
"02/17/12 12:38:32","17.2689","114.3","214.2","549","60.03","12"
"02/17/12 12:43:33","17.2769","96.3","215.41","464","60.03","13"
"02/17/12 12:48:34","17.2845","92.2","215.08","450","60.0","13"
"02/17/12 12:53:32","17.2915","93.7","214.83","455","60.0","13"
"02/17/12 12:58:33","17.2986","79.6","215.21","396","60.03","12"
"02/17/12 13:03:34","17.3041","68.1","214.89","340","60.0","11"
"02/17/12 13:08:33","17.3094","72.5","214.45","365","60.03","11"
"02/17/12 13:13:32","17.3152","74.1","214.98","373","60.0","11"
"02/17/12 13:18:32","17.3211","66.8","214.41","340","60.03","11"
"02/17/12 13:23:34","17.3264","66.5","214.71","340","60.03","11"
"02/17/12 13:28:33","17.3319","61.9","215.03","316","60.03","11"
"02/17/12 13:33:34","17.336","59.2","214.84","371","60.07","11"
"02/17/12 13:38:32","17.3401","49.5","214.63","348","60.0","11"
"02/17/12 13:43:33","17.3443","73.4","215.07","167","60.03","11"
"02/17/12 13:48:32","17.3483","43.0","214.46","360","60.03","11"
"02/17/12 13:53:32","17.3483","40.7","214.64","171","60.03","9"
"02/17/12 13:58:33","17.3515","35.0","214.06","234","60.03","9"
"02/17/12 14:03:34","17.3545","37.4","214.56","319","60.0","9"
"02/17/12 14:08:33","17.3577","50.1","214.14","199","60.03","8"
"02/17/12 14:13:33","17.361","48.8","214.6","268","60.0","7"
"02/17/12 14:18:33","17.3642","42.8","213.93","272","60.0","7"
"02/17/12 14:23:32","17.3669","29.4","213.27","73","60.0","6"
"02/17/12 14:28:33","17.3694","31.6","213.42","141","60.0","6"
"02/17/12 14:33:34","17.3714","29.1","213.71","182","60.0","6"
"02/17/12 14:38:33","17.3733","12.8","213.73","20","60.0","6"
"02/17/12 14:43:33","17.375","25.8","213.46","16","60.03","6"
"02/17/12 14:48:32","17.3768","20.7","213.36","127","60.03","6"
"02/17/12 14:53:33","17.3783","14.7","213.44","21","60.0","5"
"02/17/12 14:58:33","17.3798","13.0","213.83","150","60.0","5"
"02/17/12 15:03:34","17.381","12.4","212.96","6","59.96","5"
"02/17/12 15:08:32","17.3822","21.8","213.58","225","60.0","5"
"02/17/12 15:13:34","17.3834","14.5","213.8","9","60.0","4"
"02/17/12 15:18:33","17.3845","13.9","213.31","8","60.0","4"
"02/17/12 15:23:33","17.3857","10.9","212.9","206","60.03","4"
"02/17/12 15:28:32","17.3867","13.5","213.7","29","60.03","4"
"02/17/12 15:33:33","17.3875","12.7","214.1","0","60.03","3"
"02/17/12 15:38:32","17.3883","12.0","213.06","7","60.03","3"
"02/17/12 15:43:33","17.3891","13.9","213.27","1","60.0","3"
"02/17/12 15:48:32","17.3897","8.3","212.42","0","60.0","3"
"02/17/12 15:53:33","17.3903","14.7","211.5","2","60.0","3"
"02/17/12 15:58:33","17.3908","14.3","212.91","0","60.0","3"
"02/17/12 16:03:33","17.3912","15.0","212.76","113","60.0","2"
"02/17/12 16:08:32","17.3917","12.7","212.82","35","60.0","2"
"02/17/12 16:13:33","17.3921","13.4","212.21","88","60.0","2"
"02/17/12 16:18:33","17.3924","0.0","212.32","0","60.03","2"
"02/17/12 16:23:32","17.3926","0.0","213.04","0","60.0","2"
"02/17/12 16:28:32","17.3928","0.0","212.68","0","60.03","1"
"02/18/12 08:03:35","17.393","7.6","211.79","96","60.03","-3"
"02/18/12 08:08:34","17.3934","0.0","212.34","0","60.03","-2"
"02/18/12 08:13:34","17.394","4.0","212.27","231","60.03","-2"
"02/18/12 08:18:34","17.3946","11.5","212.3","1","60.0","-2"
"02/18/12 08:23:34","17.3954","13.2","212.29","91","60.03","-1"
"02/18/12 08:28:34","17.3963","15.4","211.68","4","60.0","-1"
"02/18/12 08:33:33","17.3972","15.1","211.73","61","60.03","-1"
"02/18/12 08:38:33","17.3982","14.9","211.96","9","60.03","-1"
"02/18/12 08:43:34","17.3994","16.1","212.76","42","60.0","0"
"02/18/12 08:48:33","17.4006","15.1","211.97","2","60.03","0"
"02/18/12 08:53:33","17.4017","13.4","212.55","0","60.03","0"
"02/18/12 08:58:34","17.4026","14.5","212.33","3","60.07","0"
"02/18/12 09:03:33","17.4036","13.0","212.35","11","60.0","0"
"02/18/12 09:08:34","17.4045","13.8","211.71","88","60.03","0"
"02/18/12 09:13:32","17.4055","15.9","212.82","10","60.0","0"
"02/18/12 09:18:33","17.4064","15.6","213.11","69","60.03","0"
"02/18/12 09:23:34","17.4073","12.4","213.88","5","60.03","0"
"02/18/12 09:28:33","17.4084","19.6","214.47","132","60.03","0"
"02/18/12 09:33:34","17.4095","14.7","213.48","93","60.03","0"
"02/18/12 09:38:33","17.4107","14.5","213.98","12","60.03","0"
"02/18/12 09:43:33","17.412","27.2","214.19","146","60.03","1"
"02/18/12 09:48:33","17.4134","16.2","213.95","301","60.03","1"
"02/18/12 09:53:33","17.4148","21.3","214.1","151","60.03","1"
"02/18/12 09:58:33","17.4163","29.4","213.15","255","60.03","1"
"02/18/12 10:03:33","17.4179","14.9","213.46","18","60.03","1"
"02/18/12 10:08:34","17.4196","29.6","213.79","278","60.03","1"
"02/18/12 10:13:34","17.4214","20.4","213.63","56","60.0","1"
"02/18/12 10:18:33","17.4231","13.0","214.44","143","60.03","2"
"02/18/12 10:23:33","17.4249","23.1","213.54","264","60.03","2"
"02/18/12 10:28:34","17.4265","20.0","214.19","183","60.03","2"
"02/18/12 10:33:33","17.4282","21.6","214.08","53","60.0","2"
"02/18/12 10:38:33","17.43","22.0","212.7","151","60.03","1"
"02/18/12 10:43:34","17.4318","19.8","214.2","168","60.03","2"
"02/18/12 10:48:34","17.4338","30.6","213.87","127","60.03","2"
"02/18/12 10:53:33","17.436","26.5","214.17","119","60.07","2"
"02/18/12 10:58:34","17.4385","31.3","213.56","118","60.07","2"
"02/18/12 11:03:33","17.4413","31.7","214.35","320","60.03","2"
"02/18/12 11:08:33","17.4444","38.8","214.58","221","60.03","2"
"02/18/12 11:13:32","17.448","51.5","214.4","387","60.03","3"
"02/18/12 11:18:33","17.4515","47.4","215.58","337","60.03","4"
"02/18/12 11:23:34","17.4553","45.4","215.62","327","60.03","4"
"02/18/12 11:28:33","17.4588","41.5","215.4","209","60.03","4"
"02/18/12 11:33:34","17.4623","48.5","213.7","325","60.0","5"
"02/18/12 11:38:32","17.4656","37.6","213.29","101","60.0","5"
"02/18/12 11:43:33","17.4689","49.1","213.45","218","60.03","5"
"02/18/12 11:48:34","17.4721","34.7","213.98","96","60.0","4"
"02/18/12 11:53:34","17.4752","33.4","214.0","179","60.03","4"
"02/18/12 11:58:34","17.4782","34.4","214.1","251","60.07","4"
"02/18/12 12:03:33","17.4813","43.9","212.83","325","60.03","5"
"02/18/12 12:08:34","17.4843","33.5","213.36","149","60.0","4"
"02/18/12 12:13:33","17.4874","43.7","214.78","150","60.03","4"
"02/18/12 12:18:34","17.4904","42.3","213.42","306","60.0","4"
"02/18/12 12:23:33","17.4932","31.8","213.8","115","60.07","4"
"02/18/12 12:28:33","17.4959","36.3","213.77","268","60.03","4"
"02/18/12 12:33:34","17.4985","32.4","213.58","316","60.03","4"
"02/18/12 12:38:33","17.5013","40.1","214.2","239","60.03","4"
"02/18/12 12:43:34","17.5044","43.0","214.15","204","60.0","4"
"02/18/12 12:48:34","17.5071","39.1","214.72","255","60.03","4"
"02/18/12 12:53:33","17.51","49.9","214.01","200","60.03","4"
"02/18/12 12:58:32","17.5134","42.6","214.54","281","60.0","4"
"02/18/12 13:03:33","17.5175","64.2","215.4","328","60.03","4"
"02/18/12 13:08:34","17.5244","77.1","214.96","386","60.03","5"
"02/18/12 13:13:33","17.5291","55.6","214.73","80","60.0","5"
"02/18/12 13:18:34","17.5337","42.3","214.62","82","60.0","5"
"02/18/12 13:23:33","17.5378","50.7","214.89","364","60.03","5"
"02/18/12 13:28:34","17.5418","39.4","214.12","176","60.03","5"
"02/18/12 13:33:33","17.5453","35.9","213.99","275","60.03","5"
"02/18/12 13:38:34","17.5486","38.3","214.2","102","60.03","5"
"02/18/12 13:43:33","17.5519","38.9","213.49","119","60.03","5"
"02/18/12 13:48:34","17.5552","49.7","213.76","326","60.07","5"
"02/18/12 13:53:34","17.5585","38.0","213.46","188","60.0","4"
"02/18/12 13:58:33","17.5619","38.6","214.29","203","60.03","4"
"02/18/12 14:03:34","17.5653","35.6","213.65","101","60.03","4"
"02/18/12 14:08:33","17.5682","33.2","213.26","98","60.0","4"
"02/18/12 14:13:33","17.5716","46.3","213.06","288","60.03","4"
"02/18/12 14:18:34","17.5746","39.8","212.72","160","60.03","4"
"02/18/12 14:23:34","17.5764","0.0","212.13","0","60.0","3"
"02/18/12 14:28:34","17.5772","28.3","213.68","211","60.03","3"
"02/18/12 14:33:34","17.5797","27.2","214.45","247","60.03","3"
"02/18/12 14:38:33","17.5822","31.5","214.53","103","60.03","3"
"02/18/12 14:43:33","17.5856","42.8","214.52","295","60.03","3"
"02/18/12 14:48:34","17.5892","70.5","214.79","278","60.03","4"
"02/18/12 14:53:33","17.5933","38.9","214.09","422","60.03","4"
"02/18/12 14:58:33","17.5976","38.9","214.42","336","60.03","4"
"02/18/12 15:03:34","17.6005","27.7","213.73","79","60.03","4"
"02/18/12 15:08:34","17.6029","30.6","213.37","275","60.03","4"
"02/18/12 15:13:32","17.6054","26.3","212.24","47","60.0","3"
"02/18/12 15:18:33","17.6072","17.0","213.56","45","60.0","3"
"02/18/12 15:23:33","17.609","27.4","213.12","79","60.03","3"
"02/18/12 15:28:33","17.6104","25.8","212.6","91","60.07","2"
"02/18/12 15:33:34","17.612","14.3","212.85","122","60.03","2"
"02/18/12 15:38:33","17.6137","28.4","212.41","155","60.0","2"
"02/18/12 15:43:34","17.6152","19.1","213.97","22","60.07","2"
"02/18/12 15:48:33","17.6166","20.5","212.87","30","60.03","2"
"02/18/12 15:53:34","17.6179","14.1","213.49","32","60.03","2"
"02/18/12 15:58:34","17.6191","14.1","213.19","4","60.07","1"
"02/18/12 16:03:34","17.6201","15.1","213.09","73","60.03","1"
"02/18/12 16:08:34","17.6209","0.0","212.43","0","60.03","1"
"02/18/12 16:13:34","17.6215","8.0","212.85","0","60.03","1"
"02/18/12 16:18:34","17.6219","14.2","211.98","223","60.0","1"
"02/18/12 16:23:33","17.6224","0.0","213.04","0","60.0","1"
"02/18/12 16:28:33","17.6227","0.0","212.82","0","60.03","1"
"02/19/12 07:08:34","17.6231","15.2","213.24","40","60.03","-8"
"02/19/12 07:13:33","17.6245","29.6","213.47","192","60.0","-6"
"02/19/12 07:18:34","17.6261","13.8","214.08","209","60.0","-6"
"02/19/12 07:23:33","17.6279","29.4","213.67","122","60.0","-5"
"02/19/12 07:28:34","17.6298","31.9","213.62","89","60.0","-5"
"02/19/12 07:33:34","17.6331","51.4","214.0","350","60.03","-4"
"02/19/12 07:38:35","17.6359","31.2","213.95","159","59.96","-3"
"02/19/12 07:43:34","17.6386","52.8","213.86","350","60.0","-3"
"02/19/12 07:48:34","17.643","59.4","214.1","387","60.03","-2"
"02/19/12 07:53:33","17.6477","75.9","213.63","381","60.0","-1"
"02/19/12 07:58:35","17.6538","86.5","214.11","426","60.03","-1"
"02/19/12 08:03:34","17.6608","92.7","214.88","454","60.03","0"
"02/19/12 08:08:35","17.6684","101.2","214.98","488","60.0","1"
"02/19/12 08:13:33","17.6765","107.1","216.05","511","60.03","3"
"02/19/12 08:18:34","17.685","111.5","215.18","530","60.03","4"
"02/19/12 08:23:34","17.6939","116.8","216.08","551","59.96","6"
"02/19/12 08:28:35","17.7031","120.3","215.43","572","60.03","6"
"02/19/12 08:33:34","17.7126","124.8","215.29","591","60.0","8"
"02/19/12 08:38:34","17.7225","128.6","215.42","607","60.03","9"
"02/19/12 08:43:34","17.7328","134.0","215.43","631","60.07","11"
"02/19/12 08:48:34","17.7433","136.7","216.59","638","60.03","12"
"02/19/12 08:53:33","17.754","139.7","216.03","645","60.0","13"
"02/19/12 08:58:33","17.765","142.5","215.87","665","60.07","15"
"02/19/12 09:03:34","17.7762","145.7","214.88","681","60.0","16"
"02/19/12 09:08:33","17.7877","148.8","215.98","687","60.03","17"
"02/19/12 09:13:34","17.7994","151.7","215.43","705","60.03","18"
"02/19/12 09:18:34","17.8113","153.6","215.26","717","60.03","19"
"02/19/12 09:23:34","17.8234","157.4","216.96","725","60.0","19"
"02/19/12 09:28:35","17.8358","160.0","216.29","738","60.03","20"
"02/19/12 09:33:34","17.8482","161.1","217.01","735","60.0","21"
"02/19/12 09:38:34","17.8608","164.1","217.27","757","60.03","22"
"02/19/12 09:43:33","17.8737","166.6","217.27","765","60.03","22"
"02/19/12 09:48:34","17.8867","167.0","217.13","768","60.03","23"
"02/19/12 09:53:35","17.8998","168.8","216.78","772","60.03","24"
"02/19/12 09:58:35","17.913","170.3","218.12","775","60.07","25"
"02/19/12 10:03:34","17.9263","172.1","217.34","789","60.03","27"
"02/19/12 10:08:33","17.9398","174.0","217.34","797","60.03","27"
"02/19/12 10:13:34","17.9534","175.1","216.96","802","60.03","28"
"02/19/12 10:18:34","17.9672","177.3","217.51","809","60.03","29"
"02/19/12 10:23:33","17.9809","178.0","217.16","810","60.03","30"
"02/19/12 10:28:33","17.9948","178.8","217.69","822","60.03","31"
"02/19/12 10:33:33","18.0088","181.6","218.25","822","60.0","31"
"02/19/12 10:38:34","18.0231","182.8","216.91","838","60.03","31"
"02/19/12 10:43:33","18.0373","184.2","216.6","841","60.03","32"
"02/19/12 10:48:34","18.0517","185.0","217.4","845","60.03","32"
"02/19/12 10:53:33","18.0662","186.0","217.08","848","60.03","32"
"02/19/12 10:58:34","18.0807","186.1","217.46","847","60.0","32"
"02/19/12 11:03:35","18.0952","185.4","216.97","846","60.03","32"
"02/19/12 11:08:34","18.1097","184.5","216.97","843","60.03","32"
"02/19/12 11:13:35","18.124","184.9","217.08","839","60.0","33"
"02/19/12 11:18:34","18.1385","184.9","216.92","847","60.03","33"
"02/19/12 11:23:34","18.1528","184.0","217.29","838","60.0","34"
"02/19/12 11:28:34","18.1671","183.3","216.58","840","60.03","34"
"02/19/12 11:33:34","18.1815","185.9","217.74","841","60.03","34"
"02/19/12 11:38:34","18.196","185.8","217.99","841","60.0","35"
"02/19/12 11:43:34","18.2104","184.2","217.05","837","60.03","35"
"02/19/12 11:53:33","18.2389","184.0","217.13","841","60.03","35"
"02/19/12 11:58:35","18.2534","185.4","217.3","841","60.03","35"
"02/19/12 12:03:34","18.2677","186.2","217.5","852","60.03","35"
"02/19/12 12:08:34","18.2823","185.5","217.24","845","60.03","34"
"02/19/12 12:13:33","18.2968","186.0","217.54","853","60.03","34"
"02/19/12 12:18:34","18.3113","185.5","217.62","842","60.0","34"
"02/19/12 12:23:33","18.3258","187.3","217.31","851","60.03","33"
"02/19/12 12:28:34","18.3404","186.2","217.44","846","60.0","33"
"02/19/12 12:33:34","18.3548","186.7","218.03","844","60.03","33"
"02/19/12 12:38:34","18.3694","184.8","217.95","845","60.03","32"
"02/19/12 12:43:35","18.3838","184.7","217.76","840","60.03","32"
"02/19/12 12:48:33","18.3982","185.4","218.14","842","60.03","31"
"02/19/12 12:53:34","18.4125","183.3","216.98","844","60.03","30"
"02/19/12 12:58:34","18.4269","184.0","217.25","837","60.0","30"
"02/19/12 13:03:35","18.4411","180.2","217.06","825","60.03","29"
"02/19/12 13:08:33","18.4549","177.4","216.64","815","60.0","29"
"02/19/12 13:13:34","18.4688","178.8","216.87","816","60.03","28"
"02/19/12 13:18:33","18.4826","175.0","217.46","796","60.03","28"
"02/19/12 13:23:35","18.4962","174.2","217.97","793","60.07","27"
"02/19/12 13:28:34","18.5097","173.1","216.34","796","60.03","26"
"02/19/12 13:33:34","18.5232","172.4","217.47","792","60.03","26"
"02/19/12 13:38:33","18.5365","169.8","217.06","780","60.03","25"
"02/19/12 13:43:35","18.5496","165.6","217.71","759","60.03","25"
"02/19/12 13:48:33","18.5625","163.8","217.79","755","60.03","24"
"02/19/12 13:53:34","18.5753","162.9","216.87","745","60.0","24"
"02/19/12 13:58:34","18.5879","159.4","217.32","733","60.03","24"
"02/19/12 14:03:34","18.6003","158.1","217.09","732","60.03","23"
"02/19/12 14:08:34","18.6126","155.3","217.26","712","60.03","23"
"02/19/12 14:13:33","18.6245","152.4","217.09","704","60.0","22"
"02/19/12 14:18:34","18.6363","147.9","217.47","686","60.03","22"
"02/19/12 14:23:34","18.6477","146.0","217.35","670","60.03","22"
"02/19/12 14:28:34","18.659","142.5","217.15","663","60.03","22"
"02/19/12 14:33:33","18.6698","139.1","216.19","647","60.03","21"
"02/19/12 14:38:35","18.6806","135.5","217.39","631","60.07","20"
"02/19/12 14:43:34","18.691","132.2","216.41","614","60.0","20"
"02/19/12 14:48:34","18.7011","127.4","216.61","597","60.03","20"
"02/19/12 14:53:34","18.7108","122.3","216.44","573","60.03","20"
"02/19/12 14:58:35","18.7203","118.6","216.2","561","60.03","20"
"02/19/12 15:03:33","18.7293","114.7","216.95","545","60.0","19"
"02/19/12 15:08:33","18.7381","110.1","215.88","526","60.03","19"
"02/19/12 15:13:35","18.7465","106.1","216.04","505","60.03","19"
"02/19/12 15:18:35","18.7546","101.2","216.27","483","60.03","18"
"02/19/12 15:23:34","18.7623","96.9","215.94","466","60.03","18"
"02/19/12 15:28:35","18.7697","92.0","216.27","444","60.03","17"
"02/19/12 15:33:33","18.7766","88.0","215.61","426","59.96","17"
"02/19/12 15:38:34","18.7833","82.5","214.74","407","60.03","17"
"02/19/12 15:43:33","18.7895","77.7","215.59","388","60.07","16"
"02/19/12 15:48:34","18.7954","72.4","215.06","364","60.03","16"
"02/19/12 15:53:35","18.8008","66.5","215.18","338","60.03","15"
"02/19/12 15:58:35","18.8055","56.3","213.98","170","60.07","15"
"02/19/12 16:03:33","18.8092","48.6","214.16","192","60.0","15"
"02/19/12 16:08:34","18.8131","45.7","215.1","143","60.03","14"
"02/19/12 16:13:33","18.8166","34.6","214.43","317","60.0","13"
"02/19/12 16:18:34","18.8192","31.3","213.64","127","60.0","13"
"02/19/12 16:23:35","18.8209","21.7","213.31","17","60.0","13"
"02/19/12 16:28:35","18.8222","14.4","213.64","10","60.0","12"
"02/19/12 16:33:34","18.8231","12.5","212.92","2","60.03","11"
"02/19/12 16:38:35","18.8241","13.5","212.86","3","60.03","11"
"02/19/12 16:43:34","18.8252","18.6","212.64","236","60.0","11"
"02/19/12 16:48:34","18.8261","15.2","211.86","5","60.0","10"
"02/19/12 16:53:33","18.8267","14.3","212.54","53","60.03","10"
"02/19/12 16:58:34","18.8271","0.0","212.61","155","60.07","9"
"02/20/12 07:03:41","18.8274","0.0","213.37","57","60.0","-6"
"02/20/12 07:08:35","18.8279","6.3","214.21","186","60.03","-5"
"02/20/12 07:13:34","18.8294","24.5","214.48","36","60.0","-5"
"02/20/12 07:18:35","18.8314","38.5","213.19","154","60.03","-4"
"02/20/12 07:23:34","18.8339","42.3","214.28","210","60.0","-4"
"02/20/12 07:28:34","18.837","41.2","214.23","108","60.03","-3"
"02/20/12 07:33:34","18.84","44.8","214.2","130","60.03","-2"
"02/20/12 07:38:35","18.8434","56.6","214.87","347","60.07","-2"
"02/20/12 07:43:34","18.8479","63.4","214.4","329","60.03","-1"
"02/20/12 07:48:33","18.8531","69.4","215.88","350","60.03","0"
"02/20/12 07:53:35","18.8587","72.1","216.44","363","60.03","1"
"02/20/12 07:58:34","18.8644","76.0","215.97","380","60.0","2"
"02/20/12 08:03:35","18.8706","81.9","215.87","402","60.03","2"
"02/20/12 08:08:34","18.8771","86.9","215.79","426","60.03","4"
"02/20/12 08:13:34","18.884","88.0","215.79","426","60.0","5"
"02/20/12 08:18:35","18.891","91.0","215.95","441","60.03","6"
"02/20/12 08:23:34","18.8982","95.2","215.32","462","60.0","6"
"02/20/12 08:28:33","18.9059","102.7","215.72","490","60.03","7"
"02/20/12 08:33:35","18.9139","104.4","215.45","500","60.03","9"
"02/20/12 08:38:34","18.922","106.0","214.47","514","60.03","9"
"02/20/12 08:43:35","18.9305","110.8","215.81","529","60.0","10"
"02/20/12 08:48:34","18.9392","116.1","216.18","549","60.03","11"
"02/20/12 08:53:35","18.9486","124.6","216.66","583","60.03","12"
"02/20/12 08:58:34","18.9582","126.7","217.65","588","60.0","13"
"02/20/12 09:03:34","18.9683","132.2","217.37","614","60.0","15"
"02/20/12 09:08:35","18.9788","137.1","217.08","641","60.03","15"
"02/20/12 09:13:34","18.9894","136.1","218.08","631","60.03","17"
"02/20/12 09:18:34","19.0003","142.1","216.99","662","60.03","18"
"02/20/12 09:23:35","19.0116","146.3","217.86","680","60.03","18"
"02/20/12 09:28:35","19.0231","148.7","217.17","686","60.03","19"
"02/20/12 09:33:34","19.035","156.1","217.99","717","60.03","20"
"02/20/12 09:38:35","19.0473","159.6","217.05","736","60.03","21"
"02/20/12 09:43:35","19.0599","163.8","216.67","754","60.03","22"
"02/20/12 09:48:34","19.0725","149.0","216.87","691","60.03","23"
"02/20/12 09:53:35","19.083","166.5","216.83","763","60.03","23"
"02/20/12 09:58:34","19.0958","167.5","217.39","770","60.03","24"
"02/20/12 10:03:35","19.109","170.5","217.19","781","60.0","24"
"02/20/12 10:08:34","19.1223","171.7","217.54","784","60.0","24"
"02/20/12 10:13:33","19.1357","174.9","216.52","805","60.03","25"
"02/20/12 10:18:34","19.1493","177.1","217.13","811","60.0","26"
"02/20/12 10:23:35","19.1633","179.0","217.8","816","60.03","26"
"02/20/12 10:28:35","19.1772","179.2","217.81","812","60.03","26"
"02/20/12 10:33:34","19.1912","180.6","216.88","825","60.07","27"
"02/20/12 10:38:35","19.2053","182.1","217.77","828","60.0","27"
"02/20/12 10:43:34","19.2195","182.7","217.49","836","60.03","27"
"02/20/12 10:48:34","19.2334","177.3","218.13","810","60.03","27"
"02/20/12 10:53:35","19.2471","178.6","218.18","812","60.03","27"
"02/20/12 10:58:34","19.2608","178.4","217.67","810","60.0","27"
"02/20/12 11:03:34","19.2746","169.6","216.63","779","60.03","28"
"02/20/12 11:08:35","19.2888","182.0","218.29","828","60.03","28"
"02/20/12 11:13:34","19.3031","188.1","218.51","852","60.03","28"
"02/20/12 11:18:35","19.318","192.6","218.67","865","60.0","28"
"02/20/12 11:23:34","19.3326","187.0","218.14","845","60.0","29"
"02/20/12 11:28:35","19.3472","186.7","218.08","845","60.03","29"
"02/20/12 11:33:34","19.3616","182.3","218.26","828","60.0","29"
"02/20/12 11:38:35","19.3756","173.8","217.49","792","60.0","29"
"02/20/12 11:43:34","19.3896","185.0","218.53","840","60.03","29"
"02/20/12 11:48:35","19.4041","175.3","217.72","800","60.07","30"
"02/20/12 11:53:35","19.4178","168.1","218.17","772","60.03","30"
"02/20/12 11:58:35","19.4307","165.1","217.4","756","60.03","29"
"02/20/12 12:03:34","19.4424","130.3","216.36","608","60.0","28"
"02/20/12 12:08:34","19.4524","132.6","217.6","619","60.0","27"
"02/20/12 12:13:34","19.4626","129.2","217.93","602","60.07","25"
"02/20/12 12:18:35","19.4723","120.4","216.59","568","60.03","24"
"02/20/12 12:23:35","19.4819","124.2","217.06","585","60.03","24"
"02/20/12 12:28:34","19.4912","108.0","216.13","516","60.03","23"
"02/20/12 12:33:35","19.499","94.9","215.32","457","60.0","23"
"02/20/12 12:38:34","19.5055","75.0","214.25","376","60.03","22"
"02/20/12 12:43:34","19.5106","64.9","214.37","333","60.03","22"
"02/20/12 12:48:34","19.5156","68.0","214.22","348","60.03","22"
"02/20/12 12:53:35","19.5209","66.9","214.36","338","60.03","21"
"02/20/12 12:58:34","19.526","64.9","213.38","335","60.03","20"
"02/20/12 13:03:35","19.531","62.8","213.38","322","60.03","20"
"02/20/12 13:08:34","19.535","58.3","213.49","180","60.03","19"
"02/20/12 13:13:35","19.5389","62.1","214.05","145","60.03","19"
"02/20/12 13:18:34","19.5426","52.2","213.62","341","60.0","18"
"02/20/12 13:23:34","19.5462","50.8","213.83","152","60.03","18"
"02/20/12 13:28:35","19.5496","38.0","213.87","110","60.03","17"
"02/20/12 13:33:35","19.5529","35.4","213.78","300","60.0","17"
"02/20/12 13:38:34","19.5559","32.9","213.84","331","60.03","16"
"02/20/12 13:43:34","19.5588","40.4","213.15","88","60.0","15"
"02/20/12 13:48:34","19.5613","35.9","214.51","170","60.03","15"
"02/20/12 13:53:35","19.5639","29.1","214.14","126","60.03","15"
"02/20/12 13:58:35","19.5665","30.6","214.8","138","60.0","14"
"02/20/12 14:03:35","19.5693","32.1","214.36","83","60.0","14"
"02/20/12 14:08:35","19.5721","33.3","214.71","85","60.03","13"
"02/20/12 14:13:34","19.5752","44.4","215.23","227","60.03","13"
"02/20/12 14:18:35","19.5781","33.8","214.57","182","60.03","13"
"02/20/12 14:23:34","19.5811","42.6","214.77","278","60.0","13"
"02/20/12 14:28:35","19.5839","41.2","214.67","167","60.03","13"
"02/20/12 14:33:34","19.5868","40.7","214.93","273","60.03","13"
"02/20/12 14:38:35","19.5895","40.8","214.82","196","60.0","13"
"02/20/12 14:43:34","19.5923","30.2","215.22","122","60.03","13"
"02/20/12 14:48:34","19.5949","30.5","214.67","183","60.0","13"
"02/20/12 14:53:34","19.5974","34.6","214.9","207","60.03","13"
"02/20/12 14:58:35","19.5998","34.9","214.69","65","60.03","12"
"02/20/12 15:03:34","19.6022","25.3","214.96","127","60.03","11"
"02/20/12 15:08:35","19.6042","33.6","213.95","137","60.0","11"
"02/20/12 15:13:35","19.6061","19.4","213.8","18","60.03","10"
"02/20/12 15:18:34","19.6077","13.9","214.77","161","60.03","10"
"02/20/12 15:23:35","19.6094","28.5","212.92","52","60.0","9"
"02/20/12 15:28:35","19.611","22.0","214.24","33","60.03","9"
"02/20/12 15:33:35","19.6127","13.3","213.85","195","60.03","9"
"02/20/12 15:38:34","19.6144","13.1","213.86","19","60.03","9"
"02/20/12 15:43:35","19.6162","22.0","213.7","292","60.03","9"
"02/20/12 15:48:34","19.6178","20.4","213.49","190","60.03","8"
"02/20/12 15:53:35","19.6194","21.6","213.9","31","60.03","8"
"02/20/12 15:58:35","19.6209","10.7","214.03","218","60.03","8"
"02/20/12 16:03:34","19.6222","15.0","213.47","217","60.07","8"
"02/20/12 16:08:35","19.6234","18.0","213.46","175","60.03","7"
"02/20/12 16:13:34","19.6246","12.6","213.42","12","60.0","7"
"02/20/12 16:18:35","19.6257","15.5","213.57","132","60.0","7"
"02/20/12 16:23:34","19.6268","3.3","214.3","168","60.07","7"
"02/20/12 16:28:34","19.6276","5.7","213.5","115","60.0","7"
"02/20/12 16:33:35","19.6285","12.1","212.83","0","60.0","7"
"02/20/12 16:38:34","19.6292","0.0","212.51","0","60.0","7"
"02/20/12 16:43:35","19.6299","14.6","212.94","12","60.03","6"
"02/20/12 16:48:34","19.6304","12.9","212.47","2","60.0","6"
"02/20/12 16:53:34","19.6309","0.0","212.88","0","60.03","6"
"02/20/12 16:58:34","19.6313","10.3","212.98","5","60.07","6"
"02/21/12 08:23:37","19.6313","0.0","211.59","0","60.0","1"
"02/21/12 08:53:37","19.6316","15.0","211.05","27","60.03","3"
"02/21/12 08:58:36","19.632","10.4","212.48","0","60.03","3"
"02/21/12 09:03:34","19.6324","14.8","212.62","96","60.03","4"
"02/21/12 09:08:34","19.6329","11.3","212.47","0","60.03","4"
"02/21/12 09:13:36","19.6335","14.6","212.5","2","60.03","4"
"02/21/12 09:18:34","19.634","15.4","212.75","7","60.0","4"
"02/21/12 09:23:36","19.6347","0.0","213.41","0","60.0","4"
"02/21/12 09:28:35","19.6353","10.9","213.34","1","60.0","5"
"02/21/12 09:33:34","19.6357","0.0","212.81","0","60.03","5"
"02/21/12 09:38:36","19.6361","11.9","212.46","9","60.0","5"
"02/21/12 09:43:34","19.6367","15.0","212.88","1","60.0","5"
"02/21/12 09:48:34","19.6373","11.4","212.95","10","60.03","5"
"02/21/12 09:53:35","19.6381","7.0","212.73","278","60.03","5"
