"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 09:58:35","19.6389","14.1","212.07","30","60.0","5"
"02/21/12 10:03:34","19.64","12.5","212.6","24","60.03","5"
"02/21/12 10:08:36","19.6413","16.9","211.45","7","60.0","6"
"02/21/12 10:13:35","19.6427","23.0","210.63","264","60.03","6"
"02/21/12 10:18:35","19.6439","14.2","211.47","11","60.0","6"
"02/21/12 10:23:36","19.6454","32.8","213.15","166","60.03","6"
"02/21/12 10:28:34","19.6476","31.0","212.69","134","60.03","6"
"02/21/12 10:33:35","19.6509","52.0","212.07","247","60.03","7"
"02/21/12 10:38:36","19.6544","35.7","212.73","257","60.03","7"
"02/21/12 10:43:36","19.6566","25.2","212.9","206","60.03","7"
"02/21/12 10:48:35","19.6582","13.9","211.98","81","60.03","7"
"02/21/12 10:53:35","19.6596","14.6","213.04","41","60.03","7"
"02/21/12 10:58:35","19.6608","11.9","213.37","42","60.03","7"
"02/21/12 11:03:36","19.6618","14.5","213.64","3","60.03","7"
"02/21/12 11:08:35","19.6628","14.1","213.41","41","60.03","7"
"02/21/12 11:13:35","19.6639","13.4","213.92","146","60.0","7"
"02/21/12 11:23:34","19.6668","22.1","213.96","31","60.03","7"
"02/21/12 11:28:34","19.6684","30.2","213.01","256","60.0","7"
"02/21/12 11:33:35","19.6697","16.6","213.29","5","60.03","7"
"02/21/12 11:38:35","19.6708","19.1","211.96","150","60.0","7"
"02/21/12 11:43:35","19.672","15.8","211.87","3","60.03","7"
"02/21/12 11:48:35","19.6731","11.8","212.46","34","60.0","7"
"02/21/12 11:53:34","19.6745","22.6","212.3","227","60.0","7"
"02/21/12 11:58:35","19.6761","22.2","212.64","30","60.0","7"
"02/21/12 12:03:35","19.6775","23.9","212.07","105","60.03","7"
"02/21/12 12:08:35","19.6791","18.4","212.03","137","60.07","7"
"02/21/12 12:13:35","19.6811","31.3","212.08","239","60.03","7"
"02/21/12 12:18:36","19.6831","33.6","211.78","126","60.0","8"
"02/21/12 12:23:35","19.6849","26.4","214.3","18","60.0","8"
"02/21/12 12:28:36","19.6866","19.2","213.61","28","60.03","8"
"02/21/12 12:33:35","19.6883","29.8","213.32","150","60.03","8"
"02/21/12 12:38:35","19.69","21.9","213.27","20","60.07","8"
"02/21/12 12:43:35","19.6918","33.3","214.54","96","60.03","8"
"02/21/12 12:48:35","19.6934","13.1","214.25","5","60.03","8"
"02/21/12 12:53:35","19.6951","16.0","213.22","23","60.03","8"
"02/21/12 12:58:34","19.6971","33.0","212.79","87","60.0","8"
"02/21/12 13:03:35","19.699","27.9","213.79","79","60.03","8"
"02/21/12 13:08:36","19.7005","21.5","212.74","31","60.03","8"
"02/21/12 13:13:35","19.7022","20.9","213.25","164","60.0","8"
"02/21/12 13:18:34","19.7037","17.9","212.81","11","60.03","8"
"02/21/12 13:23:34","19.7053","16.1","212.75","9","60.0","8"
"02/21/12 13:28:36","19.7065","7.4","212.88","55","60.03","8"
"02/21/12 13:33:36","19.7073","14.4","213.78","49","60.0","8"
"02/21/12 13:38:36","19.7085","19.9","212.83","152","60.03","8"
"02/21/12 13:43:34","19.7099","12.8","212.14","96","60.03","7"
"02/21/12 13:48:36","19.7113","25.8","212.75","259","60.0","7"
"02/21/12 13:53:35","19.7127","13.0","212.09","251","60.07","7"
"02/21/12 13:58:36","19.7139","28.0","212.57","117","60.03","7"
"02/21/12 14:03:35","19.7153","10.7","213.7","37","60.0","7"
"02/21/12 14:08:36","19.7164","14.7","212.11","70","60.03","7"
"02/21/12 14:13:35","19.7181","14.8","211.89","160","60.03","7"
"02/21/12 14:18:35","19.7198","12.1","212.45","21","60.03","7"
"02/21/12 14:23:35","19.7214","22.7","212.08","46","60.0","7"
"02/21/12 14:28:35","19.7229","27.9","212.64","36","60.03","7"
"02/21/12 14:33:36","19.7243","15.5","212.31","3","60.03","7"
"02/21/12 14:38:34","19.7254","13.5","213.27","2","60.07","7"
"02/21/12 14:43:35","19.7265","13.4","213.08","24","59.96","7"
"02/21/12 14:48:35","19.7275","13.8","212.29","8","60.03","7"
"02/21/12 14:53:34","19.7284","12.6","212.01","0","60.0","7"
"02/21/12 14:58:34","19.7291","0.7","212.09","197","60.03","7"
"02/21/12 15:03:35","19.73","8.0","212.99","2","60.03","7"
"02/21/12 15:08:36","19.7309","5.4","212.53","151","60.0","7"
"02/21/12 15:13:34","19.7319","11.4","212.89","11","60.03","7"
"02/21/12 15:18:36","19.7325","14.2","212.63","0","60.03","7"
"02/21/12 15:23:35","19.733","14.6","212.05","47","60.0","7"
"02/21/12 15:28:34","19.7336","13.5","212.26","0","60.07","7"
"02/21/12 15:33:35","19.7343","0.0","212.72","77","60.03","7"
"02/21/12 15:38:34","19.735","13.9","211.4","74","60.03","7"
"02/21/12 15:43:36","19.736","11.1","212.05","10","60.0","7"
"02/21/12 15:48:35","19.7368","0.0","211.87","160","60.0","7"
"02/21/12 15:53:35","19.7373","0.0","210.86","0","60.03","7"
"02/21/12 15:58:35","19.7377","0.0","212.56","0","60.07","7"
"02/21/12 16:08:35","19.7381","0.0","212.28","0","60.03","6"
"02/22/12 08:23:37","19.7386","0.0","213.27","0","60.0","1"
"02/22/12 08:28:36","19.739","0.0","213.06","0","60.03","1"
"02/22/12 08:33:35","19.7393","0.0","212.57","110","60.03","2"
"02/22/12 08:38:36","19.7396","11.2","212.98","116","60.07","2"
"02/22/12 08:43:35","19.7401","0.0","213.47","2","60.03","2"
"02/22/12 08:48:36","19.7407","12.6","213.33","10","60.03","2"
"02/22/12 08:53:36","19.7416","11.4","212.55","81","60.03","2"
"02/22/12 08:58:36","19.7421","12.9","213.35","1","60.0","2"
"02/22/12 09:03:36","19.7424","0.0","214.01","239","60.0","2"
"02/22/12 09:08:36","19.7429","0.0","213.05","0","60.0","2"
"02/22/12 09:13:36","19.7436","15.7","213.08","96","60.0","2"
"02/22/12 09:18:36","19.7442","7.4","213.57","0","60.0","2"
"02/22/12 09:23:35","19.745","14.8","212.65","7","60.03","2"
"02/22/12 09:28:35","19.7457","4.7","212.74","0","60.0","2"
"02/22/12 09:33:36","19.7465","2.7","213.21","245","60.03","2"
"02/22/12 09:38:35","19.7474","0.0","211.35","222","60.0","2"
"02/22/12 09:43:36","19.7481","11.4","212.99","68","60.0","2"
"02/22/12 09:48:35","19.7488","14.6","213.16","70","60.0","2"
"02/22/12 09:53:35","19.7496","0.0","212.83","0","60.0","2"
"02/22/12 09:58:35","19.7504","6.6","213.55","180","60.03","2"
"02/22/12 10:03:35","19.7514","12.2","212.86","169","60.0","3"
"02/22/12 10:08:36","19.7525","12.3","212.64","8","60.03","3"
"02/22/12 10:13:35","19.7537","25.2","212.7","72","60.0","3"
"02/22/12 10:18:36","19.7553","16.0","212.81","20","60.03","3"
"02/22/12 10:23:36","19.757","22.7","212.06","54","60.03","3"
"02/22/12 10:28:37","19.7588","14.6","212.53","22","60.03","3"
"02/22/12 10:33:35","19.7609","18.2","214.18","328","60.07","4"
"02/22/12 10:38:36","19.763","33.3","213.39","262","60.03","4"
"02/22/12 10:43:35","19.7653","38.1","214.19","251","60.03","4"
"02/22/12 10:48:36","19.7673","24.0","212.68","40","60.03","4"
"02/22/12 10:53:36","19.7691","30.3","212.82","148","60.0","4"
"02/22/12 10:58:36","19.7707","16.8","213.69","147","60.03","4"
"02/22/12 11:03:35","19.7726","35.0","214.04","86","60.0","4"
"02/22/12 11:08:35","19.7746","29.9","214.28","112","60.0","4"
"02/22/12 11:13:36","19.7767","26.2","213.86","174","60.07","4"
"02/22/12 11:18:36","19.7789","18.6","213.29","144","60.0","4"
"02/22/12 11:23:36","19.7809","33.4","213.02","93","60.03","4"
"02/22/12 11:28:36","19.7828","34.2","212.72","73","60.07","4"
"02/22/12 11:33:35","19.785","33.8","212.68","48","60.03","5"
"02/22/12 11:38:35","19.7874","36.2","212.76","114","60.0","5"
"02/22/12 11:43:35","19.7899","25.3","213.27","250","60.03","5"
"02/22/12 11:48:35","19.792","25.6","213.87","112","60.03","5"
"02/22/12 11:53:37","19.7942","34.2","213.55","92","60.0","5"
"02/22/12 11:58:36","19.7961","19.7","213.28","41","60.0","5"
"02/22/12 12:03:35","19.7977","14.7","211.36","4","60.0","5"
"02/22/12 12:08:36","19.7992","16.9","213.4","32","60.03","5"
"02/22/12 12:13:35","19.8006","17.1","212.39","11","60.03","5"
"02/22/12 12:18:35","19.8018","14.1","213.04","10","60.03","4"
"02/22/12 12:23:36","19.803","11.5","212.68","12","60.03","4"
"02/22/12 12:28:35","19.804","12.4","213.07","3","60.03","4"
"02/22/12 12:33:36","19.8051","14.0","211.8","9","60.03","4"
"02/22/12 12:38:36","19.8063","11.4","213.43","197","60.0","4"
"02/22/12 12:43:35","19.8074","13.4","213.56","86","60.03","4"
"02/22/12 12:48:36","19.8084","13.0","211.6","252","60.03","4"
"02/22/12 12:53:36","19.8095","11.5","212.81","22","60.07","4"
"02/22/12 12:58:36","19.8106","12.1","212.91","13","60.03","3"
"02/22/12 13:03:35","19.8115","14.4","212.51","248","60.03","3"
"02/22/12 13:08:36","19.8123","11.0","212.46","10","60.0","3"
"02/22/12 13:13:36","19.8132","14.0","212.68","43","60.03","3"
"02/22/12 13:18:35","19.814","15.1","212.97","26","60.03","3"
"02/22/12 13:23:35","19.815","4.1","212.45","208","60.03","3"
"02/22/12 13:28:36","19.8158","13.6","211.97","0","60.03","3"
"02/22/12 13:33:36","19.8166","16.3","212.44","6","60.0","3"
"02/22/12 13:38:37","19.8175","15.6","212.53","22","60.03","3"
"02/22/12 13:43:35","19.8182","15.2","213.26","24","60.03","3"
"02/22/12 13:48:36","19.819","0.0","212.95","18","60.03","3"
"02/22/12 13:53:36","19.8197","10.9","213.43","6","60.03","3"
"02/22/12 13:58:36","19.8204","16.0","211.39","79","60.03","3"
"02/22/12 14:03:35","19.8212","11.4","212.45","2","60.03","3"
"02/22/12 14:08:36","19.8219","15.2","212.94","8","60.03","3"
"02/22/12 14:13:35","19.8225","14.8","212.3","0","60.0","3"
"02/22/12 14:18:36","19.8231","11.8","212.86","0","60.0","3"
"02/22/12 14:23:35","19.8236","11.9","212.2","3","60.03","3"
"02/22/12 14:28:36","19.824","0.0","212.3","0","60.03","3"
"02/22/12 14:33:37","19.8244","0.0","212.78","0","60.03","3"
"02/22/12 14:38:36","19.8248","8.0","212.76","212","60.0","3"
"02/22/12 14:43:36","19.8253","0.0","212.5","0","60.03","3"
"02/22/12 14:48:37","19.8258","15.1","212.77","0","60.03","3"
"02/22/12 14:53:35","19.8264","4.9","212.74","107","60.03","3"
"02/22/12 14:58:36","19.8269","11.5","212.32","42","60.03","3"
"02/22/12 15:03:35","19.8277","15.0","213.0","143","60.0","3"
"02/22/12 15:08:36","19.8283","13.7","212.55","2","60.0","3"
"02/22/12 15:13:37","19.8288","0.0","213.32","0","60.0","3"
"02/22/12 15:18:35","19.8291","10.4","212.48","1","60.03","3"
"02/22/12 15:23:36","19.8294","0.0","212.29","0","60.03","3"
"02/22/12 15:28:36","19.8295","0.0","212.94","0","60.0","3"
"02/22/12 15:33:36","19.8297","0.0","212.6","0","60.03","2"
"02/23/12 07:58:35","19.8297","0.0","212.61","0","60.03","-2"
"02/23/12 08:23:37","19.8298","14.2","212.65","2","60.0","0"
"02/23/12 08:28:36","19.83","0.0","213.21","0","60.03","1"
"02/23/12 08:33:36","19.8301","0.0","212.92","0","60.0","1"
"02/23/12 08:38:37","19.8302","0.0","213.22","0","60.03","1"
"02/23/12 08:43:37","19.8304","0.0","212.42","0","60.0","1"
"02/23/12 08:48:37","19.8309","0.0","213.51","184","60.03","2"
"02/23/12 08:53:35","19.8315","11.9","213.09","1","60.03","2"
"02/23/12 08:58:35","19.8321","6.5","213.19","173","60.0","2"
"02/23/12 09:03:37","19.8326","14.0","213.77","3","60.03","2"
"02/23/12 09:08:36","19.8332","11.1","212.41","18","60.03","2"
"02/23/12 09:13:37","19.8338","9.2","212.99","0","60.0","2"
"02/23/12 09:18:35","19.8346","0.0","213.09","0","60.03","3"
"02/23/12 09:23:35","19.8353","6.9","213.32","259","60.0","3"
"02/23/12 09:28:36","19.836","11.9","213.38","39","60.0","3"
"02/23/12 09:33:37","19.8369","11.7","213.6","11","60.07","3"
"02/23/12 09:38:36","19.8381","19.2","212.49","152","60.03","4"
"02/23/12 09:43:36","19.8395","24.9","213.44","93","60.03","4"
"02/23/12 09:48:36","19.8411","12.7","213.39","15","60.03","4"
"02/23/12 09:53:37","19.8428","30.5","212.89","95","60.03","5"
"02/23/12 09:58:36","19.8446","22.5","213.51","294","60.03","5"
"02/23/12 10:03:36","19.8463","13.6","213.1","16","60.0","6"
"02/23/12 10:08:37","19.848","14.8","212.84","230","60.03","6"
"02/23/12 10:13:35","19.8496","12.9","214.13","117","60.0","6"
"02/23/12 10:18:37","19.8517","18.6","213.44","304","60.0","6"
"02/23/12 10:23:36","19.8538","32.7","212.58","155","60.0","7"
"02/23/12 10:28:36","19.8562","37.8","212.96","288","60.0","8"
"02/23/12 10:33:36","19.8588","38.3","213.43","146","60.07","8"
"02/23/12 10:38:37","19.8614","31.8","212.73","125","60.03","9"
"02/23/12 10:43:37","19.8641","29.8","213.0","296","60.07","9"
"02/23/12 10:48:36","19.8666","25.1","212.37","232","60.03","9"
"02/23/12 10:53:35","19.8687","25.2","213.94","22","60.03","10"
"02/23/12 10:58:36","19.8709","30.4","214.12","156","60.0","10"
"02/23/12 11:03:37","19.8734","40.4","213.51","76","60.0","10"
"02/23/12 11:08:37","19.8761","36.4","214.04","178","60.0","11"
"02/23/12 11:13:37","19.8785","22.8","214.11","207","60.03","11"
"02/23/12 11:18:35","19.8806","36.3","213.91","43","60.0","11"
"02/23/12 11:23:36","19.8824","33.0","214.61","74","60.07","11"
"02/23/12 11:28:35","19.8844","18.4","212.56","102","60.03","11"
"02/23/12 11:33:37","19.8863","15.1","211.43","184","60.0","11"
"02/23/12 11:38:36","19.8885","26.3","212.16","217","60.03","11"
"02/23/12 11:43:36","19.891","36.4","212.4","224","60.03","11"
"02/23/12 11:48:37","19.8934","25.7","212.34","200","60.07","11"
"02/23/12 11:53:35","19.8957","35.4","212.74","208","60.03","11"
"02/23/12 11:58:36","19.8983","29.9","213.65","92","60.0","11"
"02/23/12 12:03:37","19.9009","35.0","213.47","232","60.03","11"
"02/23/12 12:08:36","19.9034","37.3","213.16","255","60.0","11"
"02/23/12 12:13:36","19.9058","27.0","212.24","257","60.03","11"
"02/23/12 12:18:36","19.908","25.3","212.7","134","60.0","11"
"02/23/12 12:23:35","19.9102","30.8","213.26","256","60.0","11"
"02/23/12 12:28:35","19.9125","31.0","213.06","225","60.03","11"
"02/23/12 12:33:36","19.9149","29.7","213.64","189","60.0","11"
"02/23/12 12:38:37","19.9171","31.2","213.81","168","60.03","11"
"02/23/12 12:43:37","19.9192","30.6","212.93","186","60.03","10"
"02/23/12 12:48:36","19.9215","36.0","213.32","114","60.0","9"
"02/23/12 12:53:35","19.9242","31.3","214.41","302","60.03","9"
"02/23/12 12:58:36","19.927","41.0","214.13","242","60.0","9"
"02/23/12 13:03:37","19.9299","41.4","214.84","298","60.03","9"
"02/23/12 13:08:37","19.9327","30.9","214.02","260","60.0","9"
"02/23/12 13:13:36","19.9353","29.2","213.73","225","60.03","9"
"02/23/12 13:18:36","19.9379","35.2","214.14","112","60.0","10"
"02/23/12 13:23:37","19.94","31.0","214.75","80","60.03","10"
"02/23/12 13:28:36","19.9422","31.9","214.62","218","60.03","10"
"02/23/12 13:33:37","19.9444","32.7","214.79","120","60.03","10"
"02/23/12 13:38:35","19.9467","24.8","213.44","88","60.0","10"
"02/23/12 13:43:36","19.9487","22.3","213.32","254","60.03","10"
"02/23/12 13:48:36","19.9508","34.7","213.62","195","60.03","10"
"02/23/12 13:53:36","19.9527","13.6","213.95","23","60.0","10"
"02/23/12 13:58:36","19.9545","15.3","213.88","247","60.03","10"
"02/23/12 14:03:36","19.9561","18.3","214.4","266","60.0","10"
"02/23/12 14:08:36","19.958","14.8","213.76","39","60.03","10"
"02/23/12 14:13:35","19.9597","23.0","213.79","265","60.03","10"
"02/23/12 14:18:36","19.9615","22.6","213.62","25","60.03","9"
"02/23/12 14:23:37","19.963","20.8","213.64","39","60.0","9"
"02/23/12 14:28:36","19.9645","14.3","213.7","15","60.03","9"
"02/23/12 14:33:35","19.966","12.4","213.29","31","60.03","9"
"02/23/12 14:38:37","19.9675","11.2","213.38","3","60.0","9"
"02/23/12 14:43:35","19.9688","17.7","213.24","60","60.0","8"
"02/23/12 14:48:36","19.9701","13.3","212.32","47","60.0","8"
"02/23/12 14:53:37","19.9711","11.7","212.88","50","60.03","7"
"02/23/12 14:58:36","19.972","13.3","212.88","1","60.03","7"
"02/23/12 15:03:37","19.9728","13.8","211.7","98","60.03","7"
"02/23/12 15:08:37","19.9737","10.5","212.95","1","60.03","6"
"02/23/12 15:13:37","19.9745","3.1","213.11","253","60.0","6"
"02/23/12 15:18:37","19.9752","16.0","212.28","12","60.03","6"
"02/23/12 15:23:37","19.9758","14.2","212.44","0","60.0","6"
"02/23/12 15:28:36","19.9764","7.5","212.39","0","60.03","6"
"02/23/12 15:33:36","19.9768","0.0","213.57","0","60.0","6"
"02/23/12 15:38:36","19.9772","0.0","212.43","0","60.03","6"
"02/23/12 15:43:37","19.9776","0.0","211.82","0","60.03","6"
"02/23/12 15:48:36","19.9778","0.0","212.65","0","60.07","5"
"02/23/12 15:53:36","19.9778","0.0","212.59","0","60.0","5"
"02/23/12 15:58:37","19.9779","0.0","211.79","0","60.07","5"
"02/23/12 16:03:36","19.9779","0.0","212.49","0","60.03","5"
"02/23/12 16:08:37","19.978","0.0","211.75","0","60.03","5"
"02/23/12 16:13:37","19.978","0.0","211.75","0","60.03","5"
"02/23/12 16:18:36","19.9781","0.0","212.17","0","60.03","4"
"02/24/12 07:38:37","19.9785","13.2","213.95","30","60.03","-2"
"02/24/12 07:43:37","19.9799","29.0","214.36","89","60.0","-1"
"02/24/12 07:48:37","19.9814","21.7","213.76","288","60.03","0"
"02/24/12 07:53:36","19.9826","21.8","213.41","195","60.03","0"
"02/24/12 07:58:36","19.9848","27.6","212.81","70","60.0","1"
"02/24/12 08:03:37","19.9867","21.9","213.47","222","60.03","1"
"02/24/12 08:08:38","19.9885","24.1","213.45","22","60.0","2"
"02/24/12 08:13:37","19.99","21.1","213.64","31","60.03","2"
"02/24/12 08:18:36","19.992","28.6","214.33","138","60.03","2"
"02/24/12 08:23:37","19.9942","28.0","214.44","227","60.0","2"
"02/24/12 08:28:37","19.9965","27.6","213.43","69","60.03","3"
"02/24/12 08:33:38","19.999","33.4","214.38","253","60.07","3"
"02/24/12 08:38:36","20.0012","33.8","213.13","270","60.0","3"
"02/24/12 08:43:36","20.0029","30.7","214.05","37","60.03","3"
"02/24/12 08:48:37","20.0051","36.3","213.87","170","60.03","3"
"02/24/12 08:53:37","20.0079","46.5","213.52","288","60.0","3"
"02/24/12 08:58:38","20.0116","66.7","215.93","338","60.03","4"
"02/24/12 09:03:36","20.0162","57.5","215.07","112","60.0","4"
"02/24/12 09:08:38","20.0198","35.9","213.3","363","60.03","4"
"02/24/12 09:13:37","20.0252","89.7","215.8","439","60.03","5"
"02/24/12 09:18:37","20.0308","52.0","214.78","192","60.0","5"
"02/24/12 09:23:37","20.0357","71.0","214.62","356","60.03","6"
"02/24/12 09:28:37","20.0418","57.1","214.99","315","60.03","6"
"02/24/12 09:33:36","20.0474","70.7","214.88","354","60.0","6"
"02/24/12 09:38:37","20.0529","64.0","214.73","352","60.03","6"
"02/24/12 09:43:38","20.0579","121.2","215.6","572","60.0","6"
"02/24/12 09:48:36","20.0635","65.0","213.69","333","60.03","6"
"02/24/12 09:53:37","20.0687","50.8","214.62","78","60.03","6"
"02/24/12 09:58:36","20.0734","52.8","214.91","266","60.0","6"
"02/24/12 10:03:37","20.0771","46.3","213.51","110","60.0","6"
"02/24/12 10:08:37","20.0808","43.6","214.36","170","60.0","6"
"02/24/12 10:13:37","20.0841","44.1","214.08","303","60.03","6"
"02/24/12 10:18:38","20.0872","36.1","213.6","218","60.0","6"
"02/24/12 10:23:37","20.0907","49.9","214.77","333","60.0","6"
"02/24/12 10:28:37","20.0944","40.6","213.03","306","60.0","6"
"02/24/12 10:33:36","20.0973","42.2","214.11","135","60.03","6"
"02/24/12 10:38:37","20.1007","46.9","214.15","333","60.03","6"
"02/24/12 10:43:37","20.1038","48.3","213.79","143","60.03","6"
"02/24/12 10:48:36","20.1081","49.9","214.58","361","60.03","6"
"02/24/12 10:53:37","20.1126","52.1","213.98","314","60.03","6"
"02/24/12 10:58:36","20.1166","38.5","214.78","284","60.03","6"
"02/24/12 11:03:37","20.1207","67.1","214.93","233","60.0","6"
"02/24/12 11:08:37","20.1237","32.2","213.93","150","60.0","6"
"02/24/12 11:13:37","20.1274","57.0","213.5","158","60.03","6"
"02/24/12 11:18:38","20.1318","57.6","213.34","109","60.03","6"
"02/24/12 11:23:38","20.1354","39.2","213.57","288","60.0","6"
"02/24/12 11:28:37","20.1383","37.2","214.21","285","60.03","6"
"02/24/12 11:33:37","20.1417","39.9","214.38","353","60.0","6"
"02/24/12 11:38:36","20.1457","53.6","213.98","119","60.0","6"
"02/24/12 11:43:37","20.1488","39.0","212.82","214","60.03","6"
"02/24/12 11:48:36","20.1517","34.7","212.99","170","60.07","6"
"02/24/12 11:53:37","20.1552","51.2","213.14","247","60.0","6"
"02/24/12 11:58:37","20.1581","43.2","212.92","97","60.03","6"
"02/24/12 12:03:36","20.1618","66.1","213.74","110","60.03","6"
"02/24/12 12:08:37","20.1659","50.5","214.03","87","60.03","6"
"02/24/12 12:13:36","20.1702","64.1","213.84","329","60.03","6"
"02/24/12 12:18:36","20.1753","63.0","215.6","321","60.03","6"
"02/24/12 12:23:37","20.1801","65.0","215.58","100","60.03","6"
"02/24/12 12:28:38","20.1847","63.2","214.72","328","60.03","6"
"02/24/12 12:33:36","20.1902","73.3","215.32","370","60.03","6"
"02/24/12 12:38:36","20.1948","63.1","215.06","324","60.03","6"
"02/24/12 12:43:38","20.2015","92.3","215.51","447","60.03","7"
"02/24/12 12:48:36","20.2086","78.1","215.38","383","60.03","8"
"02/24/12 12:53:36","20.2148","77.1","214.72","384","60.0","8"
"02/24/12 12:58:38","20.2208","73.6","214.56","368","60.0","8"
"02/24/12 13:03:37","20.2263","66.7","214.77","337","60.0","8"
"02/24/12 13:08:37","20.2321","99.0","214.51","481","60.03","8"
"02/24/12 13:13:37","20.2384","73.2","215.44","365","60.03","8"
"02/24/12 13:18:37","20.2446","73.2","214.61","424","60.03","8"
"02/24/12 13:23:36","20.2506","77.9","215.02","387","60.03","8"
"02/24/12 13:28:37","20.2566","65.1","216.0","329","60.03","8"
"02/24/12 13:33:38","20.2611","72.4","214.74","210","60.03","8"
"02/24/12 13:38:37","20.2661","85.3","215.83","417","60.0","8"
"02/24/12 13:43:38","20.2721","64.2","215.47","326","60.03","8"
"02/24/12 13:48:37","20.2763","68.1","214.18","345","60.07","8"
"02/24/12 13:53:37","20.2804","65.4","215.01","326","60.0","7"
"02/24/12 13:58:37","20.2844","47.9","214.33","311","60.03","7"
"02/24/12 14:03:36","20.2881","45.3","214.89","116","60.03","7"
"02/24/12 14:08:37","20.2915","42.2","214.2","94","60.03","7"
"02/24/12 14:13:38","20.2944","45.6","214.62","276","60.0","6"
"02/24/12 14:18:36","20.2976","30.2","214.21","123","60.0","6"
"02/24/12 14:23:37","20.3001","34.1","214.49","87","60.03","6"
"02/24/12 14:28:38","20.3032","32.7","214.27","330","60.03","6"
"02/24/12 14:33:37","20.306","34.4","215.41","213","60.0","6"
"02/24/12 14:38:37","20.3096","60.9","214.85","317","60.07","6"
"02/24/12 14:43:37","20.3133","40.7","215.71","274","60.03","6"
"02/24/12 14:48:36","20.3162","36.7","214.17","224","60.03","6"
"02/24/12 14:53:37","20.3183","30.5","213.96","89","60.03","6"
"02/24/12 14:58:36","20.3197","11.4","214.68","3","60.0","6"
"02/24/12 15:03:37","20.3209","23.0","214.82","157","60.07","5"
"02/24/12 15:08:37","20.3217","7.1","213.72","0","60.0","5"
"02/24/12 15:13:36","20.3223","13.8","214.41","14","60.03","4"
"02/24/12 15:18:37","20.3232","12.9","213.8","0","60.0","4"
"02/24/12 15:23:36","20.3236","0.0","213.38","99","60.03","4"
"02/24/12 15:28:36","20.324","0.0","212.64","19","60.03","3"
"02/24/12 15:33:37","20.3246","11.6","213.53","1","60.07","3"
"02/24/12 15:38:37","20.3253","0.0","214.05","185","60.03","3"
"02/24/12 15:43:38","20.326","1.9","213.81","115","60.03","2"
"02/24/12 15:48:36","20.3267","6.7","213.26","0","60.03","2"
"02/24/12 15:53:38","20.3272","10.7","213.6","5","60.03","2"
"02/24/12 15:58:36","20.3278","7.5","212.9","194","60.07","2"
"02/24/12 16:03:37","20.3284","0.0","212.88","0","60.07","2"
"02/24/12 16:08:37","20.3289","0.0","212.14","0","60.03","2"
"02/24/12 16:13:37","20.3295","13.6","213.32","62","60.0","2"
"02/24/12 16:18:36","20.3302","4.2","213.4","101","60.07","2"
"02/24/12 16:23:37","20.331","13.0","212.58","2","60.03","1"
"02/24/12 16:28:38","20.332","11.3","213.08","3","60.0","1"
"02/24/12 16:33:37","20.3328","0.0","212.55","181","60.03","1"
"02/24/12 16:38:37","20.3335","12.3","212.64","9","60.03","1"
"02/24/12 16:43:36","20.3341","0.0","212.37","0","60.03","1"
"02/24/12 16:48:37","20.3345","0.0","212.11","0","60.0","2"
"02/24/12 16:53:38","20.3348","14.4","212.42","108","60.0","1"
"02/25/12 07:23:38","20.3371","14.4","212.77","8","60.03","-4"
"02/25/12 07:28:37","20.3417","68.5","214.09","349","60.03","-3"
"02/25/12 07:33:37","20.3471","72.4","213.83","364","60.03","-3"
"02/25/12 07:38:38","20.3534","86.1","213.86","426","60.07","-2"
"02/25/12 07:43:36","20.3602","80.6","214.36","396","60.0","-1"
"02/25/12 07:48:38","20.367","87.1","214.29","429","60.0","0"
"02/25/12 07:53:37","20.3741","95.4","214.51","464","60.03","1"
"02/25/12 07:58:37","20.3818","102.4","213.9","497","60.03","1"
"02/25/12 08:03:37","20.3898","107.5","214.17","516","60.0","2"
"02/25/12 08:08:38","20.3984","114.0","215.75","544","60.0","2"
"02/25/12 08:13:37","20.4071","123.3","215.48","585","60.0","3"
"02/25/12 08:18:37","20.4169","126.7","215.09","596","60.03","4"
"02/25/12 08:23:38","20.4256","56.5","214.37","188","60.03","4"
"02/25/12 08:28:37","20.4326","39.7","213.37","156","60.0","4"
"02/25/12 08:33:38","20.4359","53.5","214.08","394","60.03","4"
"02/25/12 08:38:36","20.4394","47.4","214.01","315","60.03","4"
"02/25/12 08:43:38","20.4449","39.1","213.85","309","60.0","3"
"02/25/12 08:48:37","20.4485","43.5","212.89","332","60.0","3"
"02/25/12 08:53:37","20.4526","41.7","213.51","130","60.03","3"
"02/25/12 08:58:37","20.4572","34.8","212.97","123","60.0","2"
"02/25/12 09:03:38","20.461","52.7","213.44","111","60.03","2"
"02/25/12 09:08:38","20.4648","48.0","213.41","103","60.0","2"
"02/25/12 09:13:37","20.4699","197.2","216.63","900","60.0","2"
"02/25/12 09:18:36","20.4777","52.8","214.03","93","60.03","3"
"02/25/12 09:23:36","20.4822","48.5","213.89","342","60.03","3"
"02/25/12 09:28:37","20.4863","47.2","213.17","127","60.03","3"
"02/25/12 09:33:38","20.4903","40.0","213.47","131","60.03","3"
"02/25/12 09:38:36","20.4937","42.2","212.62","315","60.03","3"
"02/25/12 09:43:38","20.4966","33.7","213.02","122","60.03","3"
"02/25/12 09:48:36","20.4994","43.8","213.56","303","60.03","2"
"02/25/12 09:53:38","20.5024","42.7","213.73","298","60.07","2"
"02/25/12 09:58:37","20.5053","36.7","213.15","166","60.03","2"
"02/25/12 10:03:38","20.5089","53.7","213.92","215","60.03","2"
"02/25/12 10:08:37","20.5125","52.9","214.39","281","60.03","2"
"02/25/12 10:13:38","20.5158","44.7","213.86","235","60.03","2"
"02/25/12 10:18:38","20.519","34.5","213.34","113","60.0","2"
"02/25/12 10:23:38","20.5222","48.4","214.43","197","60.03","2"
"02/25/12 10:28:37","20.5256","49.5","213.66","259","60.03","2"
"02/25/12 10:33:36","20.5289","36.0","213.99","93","60.03","2"
"02/25/12 10:38:37","20.5321","48.7","213.82","133","60.0","2"
"02/25/12 10:43:38","20.5353","42.8","214.6","253","60.03","2"
"02/25/12 10:48:37","20.5382","45.9","213.69","289","60.03","2"
"02/25/12 10:53:37","20.5416","51.7","213.85","311","60.07","2"
"02/25/12 10:58:38","20.5454","64.0","213.45","358","60.0","2"
"02/25/12 11:03:38","20.5494","50.0","214.12","117","60.03","3"
"02/25/12 11:08:37","20.5533","61.6","215.16","261","60.03","3"
"02/25/12 11:13:37","20.5577","72.0","214.47","406","60.0","3"
"02/25/12 11:18:38","20.563","71.4","214.91","357","60.0","4"
"02/25/12 11:23:38","20.5691","77.8","215.25","387","60.03","5"
"02/25/12 11:28:38","20.5744","65.1","213.94","335","60.03","5"
"02/25/12 11:33:38","20.5791","74.7","214.49","297","60.03","6"
"02/25/12 11:38:37","20.583","51.0","213.7","84","60.0","5"
"02/25/12 11:43:38","20.5871","59.9","214.73","236","60.07","5"
"02/25/12 11:48:37","20.5909","61.0","214.14","206","60.03","5"
"02/25/12 11:53:37","20.5947","50.6","214.07","208","60.03","5"
"02/25/12 11:58:38","20.5985","62.2","214.33","203","60.03","5"
"02/25/12 12:03:38","20.6025","61.4","213.89","93","60.03","6"
"02/25/12 12:08:37","20.6065","47.4","214.57","342","60.03","6"
"02/25/12 12:13:37","20.6102","49.2","213.25","300","60.03","6"
"02/25/12 12:18:38","20.6139","46.0","213.57","260","60.03","6"
"02/25/12 12:23:37","20.6177","39.3","213.18","362","60.03","6"
"02/25/12 12:28:37","20.621","47.1","213.93","319","60.07","5"
"02/25/12 12:33:38","20.6241","44.7","213.12","320","60.0","5"
"02/25/12 12:38:36","20.6269","28.8","213.72","197","60.03","5"
"02/25/12 12:43:37","20.6294","28.7","213.5","290","60.03","5"
"02/25/12 12:48:38","20.632","32.2","214.27","79","60.03","4"
"02/25/12 12:53:37","20.6349","30.1","214.1","231","60.03","4"
"02/25/12 12:58:37","20.6376","37.9","213.29","101","60.03","4"
"02/25/12 13:03:37","20.6401","26.9","214.55","80","60.03","4"
"02/25/12 13:08:38","20.6424","15.7","214.28","241","60.0","4"
"02/25/12 13:13:37","20.6444","25.6","213.62","93","60.03","4"
"02/25/12 13:18:38","20.6469","31.0","214.93","100","60.07","3"
"02/25/12 13:23:38","20.6496","40.3","213.69","133","60.0","3"
"02/25/12 13:28:38","20.6525","45.0","214.13","145","60.03","3"
"02/25/12 13:33:38","20.6558","47.6","214.53","142","60.03","4"
"02/25/12 13:38:37","20.6588","34.3","213.95","215","60.03","3"
"02/25/12 13:43:37","20.662","37.7","213.91","359","60.0","3"
"02/25/12 13:48:38","20.6653","40.1","214.2","310","60.03","3"
"02/25/12 13:53:37","20.6697","64.3","215.02","333","60.0","4"
"02/25/12 13:58:38","20.6798","135.7","217.55","627","60.03","6"
"02/25/12 14:03:37","20.6883","60.8","215.08","313","60.07","6"
"02/25/12 14:08:38","20.6917","48.7","214.54","222","60.03","6"
"02/25/12 14:13:38","20.6965","62.2","215.44","321","60.03","6"
"02/25/12 14:18:37","20.7012","63.4","214.97","155","60.0","6"
"02/25/12 14:23:37","20.7041","29.3","214.49","27","60.03","6"
"02/25/12 14:28:38","20.7058","34.1","213.65","33","60.03","6"
"02/25/12 14:33:37","20.7077","21.6","214.16","117","60.03","5"
"02/25/12 14:38:38","20.71","29.0","214.55","198","60.03","5"
"02/25/12 14:43:38","20.7123","42.3","214.4","149","60.0","5"
"02/25/12 14:48:38","20.716","40.8","214.97","77","60.03","5"
"02/25/12 14:53:38","20.7197","35.3","214.13","270","60.03","5"
"02/25/12 14:58:38","20.7221","25.1","213.48","234","60.03","5"
"02/25/12 15:03:38","20.7244","31.5","213.62","307","60.03","5"
"02/25/12 15:08:38","20.7266","25.7","214.45","167","60.0","4"
"02/25/12 15:13:37","20.7289","18.0","213.78","131","60.03","4"
"02/25/12 15:18:37","20.7306","33.7","214.49","133","60.03","4"
"02/25/12 15:23:38","20.7356","35.8","214.49","202","60.03","5"
"02/25/12 15:28:37","20.7403","39.6","215.02","160","60.0","5"
"02/25/12 15:33:37","20.7449","80.4","215.47","394","60.03","6"
"02/25/12 15:38:38","20.7473","19.9","214.43","238","60.0","6"
"02/25/12 15:43:37","20.7483","11.4","213.91","159","60.07","5"
"02/25/12 15:48:38","20.7495","15.8","213.62","12","60.03","4"
"02/25/12 15:53:38","20.7509","17.0","214.17","7","60.03","4"
"02/25/12 15:58:38","20.7522","19.9","214.16","166","60.03","4"
"02/25/12 16:03:37","20.7537","26.8","213.82","204","60.03","4"
"02/25/12 16:08:38","20.7551","13.5","214.73","3","60.0","3"
"02/25/12 16:13:37","20.7562","13.7","213.49","4","59.96","3"
"02/25/12 16:18:38","20.7574","16.0","213.82","2","60.03","2"
"02/25/12 16:23:38","20.7584","13.5","212.83","0","60.0","2"
"02/25/12 16:28:37","20.759","0.0","212.63","0","60.0","1"
"02/25/12 16:33:37","20.7597","0.0","213.15","0","60.03","1"
"02/25/12 16:38:37","20.7601","10.6","213.75","0","60.03","1"
"02/25/12 16:43:37","20.7606","0.0","212.41","216","60.03","1"
"02/25/12 16:48:38","20.7609","0.0","213.38","0","60.0","0"
"02/25/12 16:53:38","20.7613","13.7","213.4","80","60.03","0"
"02/25/12 16:58:37","20.7616","11.8","213.4","0","60.03","0"
"02/25/12 17:03:37","20.7619","0.0","213.52","0","60.03","0"
"02/25/12 17:08:38","20.7621","0.0","213.6","0","60.03","-1"
"02/26/12 07:38:38","20.9005","0.0","212.53","0","60.03","-5"
"02/26/12 07:43:40","20.9005","0.0","213.04","0","60.0","-5"
"02/26/12 07:48:40","20.9005","0.0","212.36","0","60.03","-5"
"02/26/12 08:13:38","20.9011","0.0","212.55","0","60.03","-3"
"02/26/12 08:18:39","20.9011","0.0","212.39","0","60.03","-2"
"02/26/12 08:23:38","20.9012","0.0","213.56","0","60.03","-2"
"02/26/12 08:28:38","20.9013","0.0","212.97","0","60.03","-2"
"02/26/12 08:33:38","20.9017","0.0","212.83","0","60.03","-2"
"02/26/12 08:38:38","20.902","13.1","213.07","61","60.03","-2"
"02/26/12 08:43:39","20.9025","0.0","212.76","0","60.03","-2"
"02/26/12 08:48:37","20.9031","12.3","212.95","237","60.03","-2"
"02/26/12 08:53:38","20.9038","0.0","212.72","0","60.03","-2"
"02/26/12 08:58:39","20.9044","7.0","212.41","0","60.0","-2"
"02/26/12 09:03:37","20.9052","13.1","213.14","69","60.03","-2"
"02/26/12 09:08:38","20.906","12.5","213.15","76","60.03","-2"
"02/26/12 09:13:39","20.9068","11.2","213.4","9","60.03","-2"
"02/26/12 09:18:38","20.9076","11.3","213.66","48","60.03","-2"
"02/26/12 09:23:38","20.9085","12.2","213.54","70","60.03","-2"
"02/26/12 09:28:37","20.9095","14.0","213.37","16","60.03","-2"
"02/26/12 09:33:38","20.9106","13.3","213.98","219","60.03","-2"
"02/26/12 09:38:37","20.9116","14.4","214.29","61","60.03","-2"
"02/26/12 09:43:39","20.9125","11.7","215.09","4","60.03","-2"
"02/26/12 09:48:37","20.9133","12.9","214.84","63","60.03","-2"
"02/26/12 09:53:37","20.9142","12.8","215.18","1","60.03","-2"
"02/26/12 09:58:37","20.9149","10.4","214.26","8","60.03","-2"
"02/26/12 10:03:39","20.9156","10.2","214.03","3","60.0","-2"
"02/26/12 10:08:37","20.9161","13.5","215.26","45","60.0","-2"
"02/26/12 10:13:38","20.9167","3.6","214.97","0","60.03","-2"
"02/26/12 10:18:38","20.9172","12.8","214.43","6","60.03","-2"
"02/26/12 10:23:38","20.9178","12.8","213.93","0","60.03","-2"
"02/26/12 10:28:37","20.9183","0.0","213.26","0","60.03","-2"
"02/26/12 10:33:38","20.9191","11.5","213.62","12","60.03","-2"
"02/26/12 10:38:39","20.9201","14.6","214.07","6","60.03","-2"
"02/26/12 10:43:38","20.9212","11.1","213.8","3","60.03","-1"
"02/26/12 10:48:39","20.9222","14.5","213.26","0","60.03","-1"
"02/26/12 10:53:39","20.9231","15.1","214.41","2","60.03","-1"
"02/26/12 10:58:38","20.9241","16.6","214.05","111","60.03","-1"
"02/26/12 11:03:39","20.9252","11.7","213.98","6","60.0","-1"
"02/26/12 11:08:38","20.9262","16.3","213.77","9","60.07","-1"
"02/26/12 11:13:37","20.9272","11.7","213.91","10","60.0","-1"
"02/26/12 11:18:37","20.928","14.9","213.46","2","60.07","-1"
"02/26/12 11:23:39","20.9286","9.3","214.15","0","60.0","-1"
"02/26/12 11:28:39","20.9292","0.0","212.46","186","60.0","-1"
"02/26/12 11:33:38","20.9296","0.0","212.87","85","60.03","-1"
"02/26/12 11:38:39","20.9299","0.0","213.94","0","60.0","-1"
"02/26/12 11:43:38","20.9302","0.0","213.98","0","60.03","-1"
"02/26/12 11:48:38","20.9306","0.0","213.98","0","60.03","-1"
"02/26/12 11:53:39","20.9312","14.9","213.05","194","60.07","-1"
"02/26/12 11:58:38","20.9318","12.9","213.29","1","60.03","-1"
"02/26/12 12:03:39","20.9322","0.0","213.58","0","60.0","-1"
"02/26/12 12:08:37","20.9325","0.0","213.04","0","60.03","-1"
"02/26/12 12:13:38","20.9329","0.0","213.37","0","60.03","-1"
"02/26/12 12:18:39","20.9333","9.0","213.96","238","60.03","-1"
"02/26/12 12:23:37","20.9339","10.7","214.05","80","60.03","-1"
"02/26/12 12:28:38","20.9347","10.7","212.94","4","60.03","-1"
"02/26/12 12:33:39","20.9352","0.0","213.69","0","60.03","-1"
"02/26/12 12:38:39","20.9357","5.1","213.08","0","60.03","0"
"02/26/12 12:43:38","20.9363","0.0","214.75","0","60.03","-1"
"02/26/12 12:48:39","20.9368","6.1","213.88","244","60.03","-1"
"02/26/12 12:53:37","20.9374","14.5","213.61","5","60.03","0"
"02/26/12 12:58:38","20.9376","0.0","212.33","0","60.03","-1"
"02/26/12 13:03:38","20.9379","0.0","212.59","0","60.03","0"
"02/26/12 13:08:39","20.9383","8.5","211.68","0","60.03","-1"
"02/26/12 13:13:37","20.9389","14.7","213.09","238","60.03","-1"
"02/26/12 13:18:39","20.9395","11.6","212.32","0","60.03","-1"
"02/26/12 13:23:38","20.9402","11.2","212.65","36","60.03","0"
"02/26/12 13:28:37","20.9408","0.0","212.76","154","60.0","0"
"02/26/12 13:33:38","20.9414","12.8","213.05","147","60.03","0"
"02/26/12 13:38:39","20.9421","14.3","212.05","47","60.03","0"
"02/26/12 13:43:37","20.9428","0.0","213.32","0","60.03","0"
"02/26/12 13:48:38","20.9437","22.7","212.55","85","60.0","0"
"02/26/12 13:53:39","20.9448","13.2","213.58","92","60.07","0"
"02/26/12 13:58:38","20.9462","13.0","212.79","3","60.03","0"
"02/26/12 14:03:39","20.9474","12.4","213.73","37","60.03","0"
"02/26/12 14:08:37","20.9484","10.8","213.66","25","60.0","0"
"02/26/12 14:13:38","20.9492","6.3","213.62","110","60.07","0"
"02/26/12 14:18:39","20.9498","0.0","213.12","0","60.03","0"
"02/26/12 14:23:38","20.9501","10.7","213.07","1","60.03","0"
"02/26/12 14:28:38","20.9505","0.0","213.04","0","60.0","1"
"02/26/12 14:33:39","20.9512","15.1","213.37","125","60.07","0"
"02/26/12 14:38:38","20.9518","0.0","212.52","0","60.03","0"
"02/26/12 14:43:38","20.9521","0.0","212.36","0","60.07","0"
"02/26/12 14:48:39","20.9525","0.0","212.15","0","60.03","0"
"02/26/12 14:53:38","20.9532","0.0","212.35","218","60.0","0"
"02/26/12 14:58:38","20.9538","11.5","212.36","0","60.07","0"
"02/26/12 15:03:37","20.9546","12.3","213.48","74","60.0","0"
"02/26/12 15:08:38","20.9553","0.0","211.95","0","60.03","0"
"02/26/12 15:13:39","20.9561","9.7","212.97","0","60.0","0"
"02/26/12 15:18:37","20.9568","6.4","212.47","0","60.03","0"
"02/26/12 15:23:37","20.9576","14.7","212.59","0","60.0","0"
"02/26/12 15:28:38","20.9583","7.8","213.59","0","60.03","1"
"02/26/12 15:33:39","20.9591","12.8","212.74","5","60.03","1"
"02/26/12 15:38:37","20.96","15.9","212.44","43","60.03","1"
"02/26/12 15:43:37","20.9607","13.0","213.3","22","60.0","1"
"02/26/12 15:48:38","20.9614","7.1","211.98","4","60.03","1"
"02/26/12 15:53:39","20.9623","14.0","213.51","1","60.0","1"
"02/26/12 15:58:38","20.9629","0.0","212.76","234","60.03","1"
"02/26/12 16:03:38","20.9634","0.0","212.51","0","60.03","1"
"02/26/12 16:08:38","20.9638","14.7","212.23","14","60.0","1"
"02/26/12 16:13:39","20.9642","0.0","212.51","0","60.03","1"
"02/26/12 16:18:37","20.9646","10.5","212.78","11","60.03","1"
"02/26/12 16:23:38","20.965","11.4","211.67","22","60.03","1"
"02/26/12 16:28:39","20.9654","0.0","213.5","83","60.03","1"
"02/26/12 16:33:37","20.9658","10.3","213.25","7","60.03","1"
"02/26/12 16:38:38","20.9661","14.7","212.65","11","60.03","1"
"02/27/12 08:48:39","20.9673","9.2","211.55","252","60.03","-2"
"02/27/12 08:53:38","20.9676","0.0","212.1","0","60.07","-2"
"02/27/12 08:58:39","20.9678","11.3","212.28","1","60.03","-2"
"02/27/12 09:03:39","20.9682","0.0","212.79","0","60.0","-2"
"02/27/12 09:08:38","20.9686","14.1","212.22","6","60.03","-2"
"02/27/12 09:13:39","20.97","33.0","212.67","251","60.03","-2"
"02/27/12 09:18:38","20.9722","34.2","212.25","199","60.0","-2"
"02/27/12 09:23:38","20.9748","38.2","212.06","112","60.03","-1"
"02/27/12 09:28:39","20.9771","27.5","212.24","92","60.03","-1"
"02/27/12 09:33:40","20.9797","39.7","213.67","118","60.03","-1"
"02/27/12 09:38:39","20.9824","38.7","212.57","290","60.03","-1"
"02/27/12 09:43:38","20.985","31.9","212.73","125","60.0","0"
"02/27/12 09:48:38","20.9878","30.7","211.9","317","60.07","0"
"02/27/12 09:53:39","20.9906","32.1","213.43","287","60.03","0"
"02/27/12 09:58:38","20.9937","36.9","213.88","331","60.03","0"
"02/27/12 10:03:39","20.9971","47.9","213.51","268","60.03","0"
"02/27/12 10:08:39","21.0003","46.6","214.03","367","60.0","1"
"02/27/12 10:13:39","21.0037","36.9","213.5","281","60.03","1"
"02/27/12 10:18:39","21.0069","47.5","214.2","312","60.03","1"
"02/27/12 10:23:39","21.0105","41.7","213.83","129","60.03","1"
"02/27/12 10:28:39","21.0146","44.3","213.58","91","60.03","1"
"02/27/12 10:33:38","21.0184","38.2","213.47","139","60.03","2"
"02/27/12 10:38:39","21.0216","35.0","213.49","260","60.03","2"
"02/27/12 10:43:39","21.0245","38.1","213.44","95","60.03","2"
"02/27/12 10:48:38","21.027","33.1","213.36","262","60.03","2"
"02/27/12 10:53:39","21.0294","30.9","214.83","226","60.0","1"
"02/27/12 10:58:38","21.0318","29.0","214.32","261","60.0","1"
"02/27/12 11:03:38","21.0346","34.0","215.12","126","60.0","1"
"02/27/12 11:08:39","21.0378","36.9","213.98","230","60.03","1"
"02/27/12 11:13:38","21.041","35.0","214.31","85","60.0","1"
"02/27/12 11:18:39","21.044","32.0","213.56","147","60.03","1"
"02/27/12 11:23:39","21.0467","30.5","214.18","83","60.0","1"
"02/27/12 11:28:38","21.0494","42.5","214.2","188","60.03","1"
"02/27/12 11:33:39","21.0525","35.3","212.79","116","60.0","2"
"02/27/12 11:38:38","21.0553","28.8","214.89","88","60.07","2"
"02/27/12 11:43:39","21.0579","39.1","213.62","222","60.03","2"
"02/27/12 11:48:38","21.0606","38.7","213.48","126","60.03","1"
"02/27/12 11:53:39","21.0633","39.3","214.28","269","60.0","1"
"02/27/12 11:58:38","21.066","40.8","213.83","99","60.0","1"
"02/27/12 12:03:39","21.0689","42.2","214.31","307","60.0","2"
"02/27/12 12:08:39","21.0718","40.1","213.77","336","60.0","2"
"02/27/12 12:13:38","21.0748","38.8","213.07","280","60.03","2"
"02/27/12 12:18:39","21.0776","39.3","213.8","169","60.03","1"
"02/27/12 12:23:38","21.0805","45.1","213.69","91","60.03","1"
"02/27/12 12:28:39","21.0838","46.6","213.54","348","60.0","2"
"02/27/12 12:33:38","21.0868","43.7","214.24","323","60.03","2"
"02/27/12 12:38:40","21.0899","44.0","213.97","201","60.0","2"
"02/27/12 12:43:40","21.093","44.3","215.05","336","60.03","2"
"02/27/12 12:48:39","21.0961","38.0","213.98","147","60.03","2"
"02/27/12 12:53:38","21.0993","46.5","214.43","356","60.03","3"
"02/27/12 12:58:40","21.1024","34.2","214.67","307","60.03","3"
"02/27/12 13:03:38","21.1055","46.8","215.03","134","60.0","2"
"02/27/12 13:08:39","21.1084","32.0","213.84","99","60.03","2"
"02/27/12 13:13:38","21.1112","32.5","215.17","115","60.03","2"
"02/27/12 13:18:39","21.114","38.3","213.79","257","60.0","2"
"02/27/12 13:23:39","21.1166","28.5","215.09","90","60.03","2"
"02/27/12 13:28:39","21.1192","31.5","215.01","113","60.07","2"
"02/27/12 13:33:40","21.1222","41.2","214.51","287","60.0","2"
"02/27/12 13:38:38","21.1249","42.2","214.61","215","60.03","2"
"02/27/12 13:43:39","21.1277","32.6","216.18","178","60.03","2"
"02/27/12 13:48:38","21.1307","38.0","214.51","322","60.03","2"
"02/27/12 13:53:38","21.1338","33.8","215.48","212","60.0","2"
"02/27/12 13:58:39","21.1368","42.9","214.24","319","60.03","2"
"02/27/12 14:03:39","21.1396","40.0","214.11","270","60.03","2"
"02/27/12 14:08:38","21.1421","38.0","214.39","217","60.07","2"
"02/27/12 14:13:39","21.1445","26.1","214.69","19","60.03","2"
"02/27/12 14:18:40","21.1466","18.7","213.81","28","60.03","2"
"02/27/12 14:23:39","21.1486","23.3","214.16","248","60.03","2"
"02/27/12 14:28:39","21.1504","25.1","214.32","276","60.03","2"
"02/27/12 14:33:38","21.1523","17.8","214.09","99","60.03","2"
"02/27/12 14:38:39","21.1541","28.7","214.85","261","60.03","2"
"02/27/12 14:43:38","21.1562","21.0","214.24","206","60.03","2"
"02/27/12 14:48:40","21.158","31.9","213.95","307","60.07","2"
"02/27/12 14:53:40","21.16","35.7","213.67","320","60.03","2"
"02/27/12 14:58:38","21.1617","13.5","213.89","20","60.07","2"
"02/27/12 15:03:39","21.1633","13.0","213.8","161","60.03","2"
"02/27/12 15:08:39","21.1649","23.3","214.13","30","60.0","2"
"02/27/12 15:13:40","21.1662","11.6","212.79","46","60.0","2"
"02/27/12 15:18:38","21.1672","14.1","213.44","4","60.03","2"
"02/27/12 15:23:39","21.1682","15.0","213.46","18","60.03","1"
"02/27/12 15:28:39","21.1693","19.7","213.75","133","60.07","1"
"02/27/12 15:33:38","21.1704","12.7","213.0","29","60.03","1"
"02/27/12 15:38:38","21.1714","13.8","214.46","3","60.03","1"
"02/27/12 15:43:38","21.1726","17.7","213.3","9","60.03","1"
"02/27/12 15:48:39","21.1736","14.7","212.76","10","60.03","1"
"02/27/12 15:53:39","21.1745","14.0","212.37","6","60.03","1"
"02/27/12 15:58:40","21.1754","11.8","212.97","25","60.03","1"
"02/27/12 16:03:39","21.1763","14.5","213.89","4","60.03","1"
"02/27/12 16:08:38","21.1772","15.2","212.93","1","60.03","1"
"02/27/12 16:13:38","21.1779","5.7","213.1","195","60.0","1"
"02/27/12 16:18:39","21.1785","14.4","212.21","80","60.03","1"
"02/27/12 16:23:39","21.179","0.0","212.97","0","60.03","1"
"02/27/12 16:28:40","21.1794","0.0","213.14","0","60.03","1"
"02/27/12 16:33:40","21.1799","7.6","213.14","0","60.0","1"
"02/27/12 16:38:38","21.1805","6.3","212.76","181","60.03","0"
"02/27/12 16:43:39","21.1811","13.7","212.98","63","60.0","1"
"02/27/12 16:48:39","21.1813","3.3","212.56","218","60.03","1"
"02/27/12 16:53:39","21.1817","0.0","211.91","0","60.03","0"
"02/28/12 07:18:42","21.1817","0.0","214.54","0","60.03","-6"
"02/28/12 07:23:39","21.1817","0.0","213.62","0","60.03","-6"
"02/28/12 07:28:42","21.1819","0.0","213.24","0","60.03","-5"
"02/28/12 07:33:40","21.1822","4.7","212.97","210","60.03","-4"
"02/28/12 07:38:39","21.1827","0.0","213.64","0","60.03","-4"
"02/28/12 07:43:41","21.1831","0.0","214.52","0","60.0","-3"
"02/28/12 07:48:40","21.1837","11.1","213.68","20","60.03","-3"
"02/28/12 07:53:40","21.1845","7.0","213.59","254","60.03","-3"
"02/28/12 07:58:39","21.1854","8.3","212.85","53","60.03","-3"
"02/28/12 08:03:40","21.1863","16.4","213.12","147","60.0","-2"
"02/28/12 08:08:40","21.1874","12.2","214.06","34","60.03","-2"
"02/28/12 08:13:39","21.1885","20.5","214.05","138","60.03","-1"
"02/28/12 08:18:39","21.1899","27.5","213.97","88","60.03","-1"
"02/28/12 08:23:39","21.1913","22.0","212.9","17","60.03","0"
"02/28/12 08:28:40","21.1929","17.6","214.04","44","60.0","0"
"02/28/12 08:33:40","21.1943","10.8","214.79","9","60.03","0"
"02/28/12 08:38:40","21.1958","14.8","213.84","20","60.03","1"
"02/28/12 08:43:39","21.1972","25.0","213.97","122","60.03","1"
"02/28/12 08:48:39","21.1987","11.3","213.98","75","60.03","1"
"02/28/12 08:53:39","21.2002","26.3","213.36","182","60.03","1"
"02/28/12 08:58:39","21.2018","15.2","213.49","32","60.07","1"
"02/28/12 09:03:39","21.2031","30.4","214.17","106","60.0","1"
"02/28/12 09:08:38","21.2049","15.3","214.08","170","60.0","2"
"02/28/12 09:13:39","21.2067","25.4","214.07","29","60.03","2"
"02/28/12 09:18:39","21.2085","30.0","213.48","136","60.03","2"
"02/28/12 09:23:39","21.2103","30.7","213.74","43","60.03","3"
"02/28/12 09:28:40","21.2123","15.0","213.19","21","60.03","3"
"02/28/12 09:33:38","21.2138","13.6","213.26","22","60.03","3"
"02/28/12 09:38:39","21.2155","22.8","213.0","24","60.03","3"
"02/28/12 09:43:40","21.2174","19.5","213.05","25","60.03","3"
"02/28/12 09:48:40","21.2197","38.1","213.33","222","60.03","3"
"02/28/12 09:53:40","21.2231","52.0","214.86","386","60.0","4"
"02/28/12 09:58:39","21.2281","65.4","215.28","332","60.0","5"
"02/28/12 10:03:40","21.234","78.6","215.17","393","60.0","6"
"02/28/12 10:08:39","21.2399","75.8","214.7","378","59.96","6"
"02/28/12 10:13:40","21.2452","68.1","214.65","347","60.03","6"
"02/28/12 10:18:40","21.2512","78.8","214.43","392","60.0","7"
"02/28/12 10:23:39","21.2575","78.2","215.57","390","60.03","8"
"02/28/12 10:28:38","21.2634","68.2","214.68","345","60.03","9"
"02/28/12 10:33:40","21.2686","62.6","214.9","322","60.0","9"
"02/28/12 10:38:40","21.2739","72.8","215.26","368","60.03","10"
"02/28/12 10:43:39","21.2799","73.1","215.96","365","60.03","10"
"02/28/12 10:48:39","21.2857","65.2","215.43","329","60.03","11"
"02/28/12 10:53:40","21.291","63.5","215.98","323","60.03","11"
"02/28/12 10:58:40","21.2957","61.4","215.82","315","60.03","11"
"02/28/12 11:03:40","21.3007","66.9","215.23","336","60.0","11"
"02/28/12 11:08:39","21.3062","76.3","216.29","379","60.0","11"
"02/28/12 11:13:39","21.3119","71.7","216.51","359","60.07","12"
"02/28/12 11:18:39","21.3177","68.5","216.17","344","60.0","12"
"02/28/12 11:23:40","21.3226","61.9","216.34","316","60.03","12"
"02/28/12 11:28:39","21.3268","53.7","215.87","333","60.03","12"
"02/28/12 11:33:40","21.3309","59.0","214.85","347","60.0","12"
"02/28/12 11:38:39","21.335","60.5","214.66","297","60.0","12"
"02/28/12 11:43:39","21.3389","53.7","214.99","318","60.07","11"
"02/28/12 11:48:39","21.3428","46.9","214.23","105","60.03","11"
"02/28/12 11:53:40","21.3467","63.9","215.11","344","60.03","11"
"02/28/12 11:58:39","21.3507","55.5","214.31","328","60.03","11"
"02/28/12 12:03:40","21.3545","44.8","214.61","386","60.0","11"
"02/28/12 12:08:39","21.3583","55.8","214.66","346","60.03","11"
"02/28/12 12:13:40","21.3622","56.3","214.7","360","60.03","11"
"02/28/12 12:18:38","21.3661","50.6","214.12","336","60.07","11"
"02/28/12 12:23:39","21.3701","60.4","214.06","337","60.03","11"
"02/28/12 12:28:40","21.3749","74.4","213.07","374","60.0","12"
"02/28/12 12:33:38","21.3813","97.9","214.9","473","60.03","13"
"02/28/12 12:38:39","21.3882","87.0","213.93","430","60.0","13"
"02/28/12 12:43:39","21.3953","94.9","214.33","465","60.0","14"
"02/28/12 12:48:40","21.4029","92.1","214.59","450","60.03","15"
"02/28/12 12:53:40","21.4099","88.8","214.87","433","60.0","15"
"02/28/12 12:58:38","21.4165","73.8","213.85","370","60.0","16"
"02/28/12 13:03:39","21.423","89.2","215.9","431","60.03","17"
"02/28/12 13:08:40","21.4299","89.9","216.51","438","60.0","17"
"02/28/12 13:13:39","21.4371","100.1","215.6","483","60.0","17"
"02/28/12 13:18:40","21.4458","121.6","215.54","576","60.03","18"
