"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 13:23:39","21.4555","118.8","215.25","564","60.03","18"
"02/28/12 13:28:40","21.4646","113.7","216.45","540","60.03","19"
"02/28/12 13:33:38","21.4734","105.7","216.56","506","60.03","19"
"02/28/12 13:38:38","21.4816","108.5","217.07","513","60.0","19"
"02/28/12 13:43:39","21.49","112.1","217.37","528","60.03","19"
"02/28/12 13:48:39","21.4991","115.9","216.52","550","60.03","19"
"02/28/12 13:53:39","21.5074","94.4","217.3","449","60.03","19"
"02/28/12 13:58:40","21.5157","117.5","215.66","560","60.03","19"
"02/28/12 14:03:40","21.5233","76.5","214.39","382","60.03","19"
"02/28/12 14:08:40","21.529","69.7","214.67","351","60.0","19"
"02/28/12 14:13:39","21.5345","55.9","214.14","423","60.07","18"
"02/28/12 14:18:39","21.5388","67.1","214.27","368","60.03","17"
"02/28/12 14:23:40","21.5432","65.4","215.32","332","60.03","17"
"02/28/12 14:28:40","21.5482","45.8","213.85","86","60.03","17"
"02/28/12 14:33:38","21.5518","42.2","214.22","182","60.03","16"
"02/28/12 14:38:39","21.5551","40.0","213.45","250","60.0","15"
"02/28/12 14:43:40","21.5578","35.3","213.99","81","60.03","14"
"02/28/12 14:48:40","21.5618","48.9","214.08","271","60.0","14"
"02/28/12 14:53:40","21.565","36.4","213.92","113","60.03","13"
"02/28/12 14:58:40","21.5686","55.8","214.4","142","60.03","13"
"02/28/12 15:03:39","21.5721","44.5","213.85","232","60.0","13"
"02/28/12 15:08:40","21.5752","38.6","214.51","83","60.03","11"
"02/28/12 15:13:38","21.5778","31.5","213.03","78","60.03","11"
"02/28/12 15:18:39","21.5805","33.8","212.17","218","60.03","11"
"02/28/12 15:23:40","21.5827","30.5","214.14","291","60.03","10"
"02/28/12 15:28:40","21.584","20.5","213.58","54","60.03","9"
"02/28/12 15:33:39","21.5852","14.9","213.49","8","60.03","9"
"02/28/12 15:38:39","21.5863","21.3","213.65","74","60.03","8"
"02/28/12 15:43:40","21.5874","14.8","213.26","5","60.07","7"
"02/28/12 15:48:39","21.5889","11.3","212.43","172","60.0","7"
"02/28/12 15:53:39","21.5904","19.5","212.69","45","60.03","6"
"02/28/12 15:58:39","21.5917","14.8","213.26","13","60.03","6"
"02/28/12 16:03:40","21.5928","14.1","212.74","87","60.03","6"
"02/28/12 16:08:40","21.5937","6.8","212.77","264","60.0","6"
"02/28/12 16:13:39","21.5946","12.4","212.42","60","60.03","5"
"02/28/12 16:18:40","21.5956","14.6","212.12","75","60.0","5"
"02/28/12 16:23:40","21.5963","0.0","211.7","129","60.0","4"
"02/28/12 16:28:38","21.597","15.0","212.15","1","60.0","4"
"02/28/12 16:33:39","21.5976","12.8","213.64","5","60.03","4"
"02/28/12 16:38:39","21.5981","11.2","212.57","4","60.03","3"
"02/28/12 16:43:40","21.5984","0.0","213.78","0","60.03","3"
"02/29/12 09:08:40","21.5984","0.0","211.76","0","60.0","0"
"02/29/12 09:13:43","21.5984","0.0","212.19","0","60.0","0"
"02/29/12 09:18:42","21.5984","0.0","211.91","0","60.03","0"
"02/29/12 09:23:39","21.5984","0.0","212.22","0","60.03","0"
"02/29/12 09:28:40","21.5986","13.0","212.43","2","60.03","1"
"02/29/12 09:33:39","21.5988","0.0","212.63","0","60.03","1"
"02/29/12 09:38:40","21.5991","0.0","211.9","0","60.03","1"
"02/29/12 10:03:40","21.6001","0.0","212.52","0","60.03","2"
"02/29/12 10:08:41","21.6006","14.0","211.79","1","60.0","1"
"02/29/12 10:13:39","21.6012","14.8","212.47","23","60.03","1"
"02/29/12 10:18:39","21.6019","12.4","212.93","4","59.96","1"
"02/29/12 10:23:41","21.6026","15.8","212.92","1","60.07","1"
"02/29/12 10:28:40","21.6032","0.0","212.28","0","60.03","1"
"02/29/12 10:33:40","21.604","12.6","213.17","1","60.03","1"
"02/29/12 10:38:41","21.6048","11.3","212.3","73","60.03","1"
"02/29/12 10:43:39","21.6058","16.1","212.28","193","60.03","1"
"02/29/12 10:48:40","21.6068","12.7","212.5","58","60.03","1"
"02/29/12 10:53:41","21.608","16.6","213.14","12","60.03","1"
"02/29/12 10:58:40","21.6092","14.0","212.98","8","60.03","1"
"02/29/12 11:03:41","21.6103","15.2","212.2","10","60.03","1"
"02/29/12 11:08:40","21.6115","12.0","212.87","8","60.07","1"
"02/29/12 11:13:40","21.6125","8.9","213.01","0","60.0","1"
"02/29/12 11:18:39","21.6136","14.0","212.48","48","60.03","1"
"02/29/12 11:23:40","21.6144","15.2","212.15","3","60.0","1"
"02/29/12 11:28:40","21.6155","14.4","212.75","68","60.07","1"
"02/29/12 11:33:40","21.6167","11.4","211.91","215","60.0","1"
"02/29/12 11:38:41","21.6182","10.5","213.1","114","60.03","1"
"02/29/12 11:43:40","21.6194","24.1","212.54","80","60.03","1"
"02/29/12 11:48:41","21.6206","12.7","211.48","106","60.03","1"
"02/29/12 11:53:40","21.6215","14.6","212.72","3","60.0","1"
"02/29/12 11:58:41","21.6223","14.9","212.36","101","60.03","1"
"02/29/12 12:03:40","21.623","0.0","213.17","57","60.03","1"
"02/29/12 12:08:41","21.6237","13.1","212.39","77","60.03","1"
"02/29/12 12:13:40","21.6247","13.0","213.68","3","60.0","1"
"02/29/12 12:18:39","21.6259","26.1","212.76","302","60.03","1"
"02/29/12 12:23:40","21.6275","13.9","212.23","268","60.03","1"
"02/29/12 12:28:40","21.629","14.9","212.87","209","60.0","1"
"02/29/12 12:33:41","21.6306","27.4","212.97","42","60.03","1"
"02/29/12 12:38:40","21.632","12.6","212.65","6","60.03","1"
"02/29/12 12:43:40","21.6332","18.3","212.28","75","60.03","1"
"02/29/12 12:48:41","21.6346","28.4","211.97","66","60.0","1"
"02/29/12 12:53:40","21.6361","30.6","213.03","161","60.03","1"
"02/29/12 12:58:40","21.6376","14.4","213.58","123","60.0","1"
"02/29/12 13:03:39","21.6389","12.9","213.13","49","60.03","1"
"02/29/12 13:08:39","21.64","4.1","212.07","209","60.0","1"
"02/29/12 13:13:39","21.6411","16.0","212.16","272","60.0","1"
"02/29/12 13:18:41","21.6419","11.2","212.39","73","60.0","1"
"02/29/12 13:23:39","21.6427","11.0","212.16","23","60.0","1"
"02/29/12 13:28:39","21.6433","14.3","211.56","13","60.03","1"
"02/29/12 13:33:39","21.6439","1.4","212.57","0","60.03","1"
"02/29/12 13:38:40","21.6445","11.7","213.52","45","60.03","1"
"02/29/12 13:43:40","21.6454","8.0","212.63","260","60.03","0"
"02/29/12 13:48:40","21.6463","11.3","212.76","51","60.0","1"
"02/29/12 13:53:39","21.6471","15.5","213.02","114","60.03","0"
"02/29/12 13:58:40","21.6479","15.5","212.78","254","60.0","1"
"02/29/12 14:03:39","21.6486","12.8","213.75","27","60.03","1"
"02/29/12 14:08:40","21.6493","0.0","213.23","76","60.03","1"
"02/29/12 14:13:40","21.6501","14.3","213.17","4","60.0","0"
"02/29/12 14:18:39","21.6507","0.0","212.36","165","60.03","1"
"02/29/12 14:23:40","21.6517","15.5","212.7","4","60.03","1"
"02/29/12 14:28:40","21.6531","13.4","212.86","211","60.03","1"
"02/29/12 14:33:40","21.6547","19.3","212.96","225","60.03","1"
"02/29/12 14:38:39","21.6561","12.3","213.01","9","60.0","1"
"02/29/12 14:43:40","21.6573","10.6","212.19","15","60.03","1"
"02/29/12 14:48:41","21.6583","15.4","212.01","3","60.03","1"
"02/29/12 14:53:40","21.6594","10.6","213.23","69","60.03","1"
"02/29/12 14:58:39","21.6604","6.5","212.02","239","60.03","1"
"02/29/12 15:03:40","21.6616","18.1","212.5","114","60.03","1"
"02/29/12 15:08:40","21.6633","12.4","212.97","24","60.0","1"
"02/29/12 15:13:39","21.6648","17.8","212.87","71","60.03","1"
"02/29/12 15:18:41","21.6663","14.8","212.65","150","60.03","1"
"02/29/12 15:23:40","21.6679","27.6","212.83","103","60.0","2"
"02/29/12 15:28:41","21.6693","13.0","212.96","4","60.03","1"
"02/29/12 15:33:39","21.6699","10.7","213.21","137","60.03","1"
"02/29/12 15:38:40","21.6702","0.0","212.72","0","60.03","1"
"03/05/12 07:43:57","23.3788","12.4","212.75","0","60.03","-6"
"03/05/12 07:48:57","23.3794","14.0","211.37","20","60.03","-5"
"03/05/12 07:53:57","23.3799","14.8","212.04","0","60.03","-5"
"03/05/12 07:58:56","23.3805","7.5","211.58","0","60.03","-5"
"03/05/12 08:03:56","23.3813","13.6","212.27","1","60.03","-4"
"03/05/12 08:08:56","23.3823","12.7","211.98","15","60.0","-4"
"03/05/12 08:13:56","23.3835","15.4","210.94","77","60.0","-4"
"03/05/12 08:18:55","23.3847","14.3","211.0","4","60.0","-4"
"03/05/12 08:23:56","23.3859","14.2","212.63","11","60.03","-3"
"03/05/12 08:28:57","23.3872","13.3","213.48","6","60.07","-3"
"03/05/12 08:33:57","23.3887","16.4","213.02","35","60.03","-3"
"03/05/12 08:38:56","23.3907","33.2","212.67","92","60.03","-3"
"03/05/12 08:43:56","23.3925","20.0","210.94","46","60.03","-2"
"03/05/12 08:48:57","23.3945","33.2","212.06","203","60.03","-2"
"03/05/12 08:53:56","23.3968","36.4","212.85","240","60.03","-2"
"03/05/12 08:58:57","23.3994","28.2","212.98","74","60.03","-1"
"03/05/12 09:03:56","23.402","30.8","212.57","102","60.0","-1"
"03/05/12 09:08:56","23.4047","30.6","212.08","76","60.03","-1"
"03/05/12 09:13:57","23.407","20.4","211.45","323","60.03","0"
"03/05/12 09:18:56","23.4094","28.2","212.67","189","60.03","0"
"03/05/12 09:23:56","23.4115","13.6","212.04","285","60.0","0"
"03/05/12 09:28:57","23.4133","23.3","212.9","90","60.03","1"
"03/05/12 09:33:56","23.4152","23.7","211.82","20","60.03","1"
"03/05/12 09:38:56","23.4168","31.8","212.24","75","60.03","1"
"03/05/12 09:43:57","23.4196","56.3","213.79","157","60.03","1"
"03/05/12 09:48:57","23.4276","125.2","214.87","595","60.07","2"
"03/05/12 09:53:57","23.4372","192.0","216.32","878","60.03","4"
"03/05/12 09:58:55","23.4456","95.6","213.86","467","60.07","5"
"03/05/12 10:03:56","23.4556","156.6","216.35","722","60.03","7"
"03/05/12 10:08:57","23.4694","186.9","217.73","853","60.03","9"
"03/05/12 10:13:56","23.484","188.7","217.23","854","60.03","11"
"03/05/12 10:18:57","23.4985","195.1","217.32","890","60.0","14"
"03/05/12 10:23:57","23.5126","194.4","216.78","890","60.03","16"
"03/05/12 10:28:57","23.5273","195.3","216.7","886","60.03","18"
"03/05/12 10:33:57","23.542","114.4","215.4","545","60.03","20"
"03/05/12 10:38:56","23.5505","166.2","216.56","765","60.0","20"
"03/05/12 10:43:56","23.5612","57.6","214.3","123","60.07","21"
"03/05/12 10:48:57","23.5648","40.6","213.37","165","60.03","20"
"03/05/12 10:53:56","23.5677","42.1","214.34","294","60.03","19"
"03/05/12 10:58:57","23.5705","32.6","213.32","123","60.03","18"
"03/05/12 11:03:57","23.5733","30.9","213.53","94","60.03","17"
"03/05/12 11:08:57","23.5761","45.5","214.35","132","60.03","15"
"03/05/12 11:13:56","23.5792","40.6","214.37","342","60.07","15"
"03/05/12 11:18:57","23.5822","28.7","214.63","77","60.03","13"
"03/05/12 11:23:57","23.5846","32.0","214.73","250","60.03","12"
"03/05/12 11:28:56","23.5867","29.9","213.74","208","60.03","11"
"03/05/12 11:33:57","23.5888","34.4","213.46","311","60.03","9"
"03/05/12 11:38:57","23.5909","25.4","213.79","244","60.03","8"
"03/05/12 11:43:56","23.5932","31.4","213.8","123","60.03","8"
"03/05/12 11:48:56","23.5959","31.7","214.13","203","60.03","7"
"03/05/12 11:53:56","23.5986","38.1","213.29","218","60.03","6"
"03/05/12 11:58:56","23.6014","33.1","213.56","88","60.07","6"
"03/05/12 12:03:57","23.6048","59.9","214.35","384","60.0","6"
"03/05/12 12:08:57","23.6097","80.5","214.1","399","60.03","6"
"03/05/12 12:13:57","23.6173","120.3","216.11","571","60.03","7"
"03/05/12 12:18:57","23.629","119.7","215.99","567","60.03","9"
"03/05/12 12:23:57","23.6363","89.9","214.12","442","60.07","9"
"03/05/12 12:28:56","23.6444","123.6","214.66","582","60.03","9"
"03/05/12 12:33:57","23.656","91.2","215.35","442","60.0","11"
"03/05/12 12:38:56","23.6661","192.7","217.43","896","60.03","12"
"03/05/12 12:43:56","23.6814","196.7","217.4","899","60.03","15"
"03/05/12 12:48:57","23.6933","196.6","217.59","894","60.07","16"
"03/05/12 12:53:56","23.7085","196.8","216.88","891","60.03","18"
"03/05/12 12:58:56","23.7238","195.4","217.7","889","60.03","19"
"03/05/12 13:03:56","23.739","194.1","216.63","881","60.0","20"
"03/05/12 13:08:57","23.7536","193.4","216.64","885","60.0","20"
"03/05/12 13:13:56","23.7679","158.4","216.93","727","60.0","22"
"03/05/12 13:18:57","23.7774","146.6","217.69","677","60.03","20"
"03/05/12 13:23:56","23.7884","173.0","218.04","785","60.0","20"
"03/05/12 13:28:56","23.8017","177.3","217.84","811","60.03","21"
"03/05/12 13:33:57","23.8154","157.1","216.87","722","60.0","22"
"03/05/12 13:38:56","23.8266","149.5","218.28","686","60.03","22"
"03/05/12 13:43:56","23.8394","169.0","217.77","775","60.03","23"
"03/05/12 13:48:57","23.8532","168.4","217.93","767","60.0","23"
"03/05/12 13:53:56","23.8654","179.2","218.2","811","60.03","23"
"03/05/12 13:58:56","23.8772","154.7","217.93","712","60.03","22"
"03/05/12 14:03:56","23.8895","164.8","218.06","755","60.0","22"
"03/05/12 14:08:56","23.9022","161.4","217.87","736","60.0","22"
"03/05/12 14:13:56","23.9145","157.3","217.99","719","60.0","22"
"03/05/12 14:18:56","23.9267","152.6","217.31","702","60.03","23"
"03/05/12 14:23:56","23.9385","150.5","217.64","694","60.03","23"
"03/05/12 14:28:57","23.9501","146.8","217.83","677","60.03","23"
"03/05/12 14:33:56","23.9613","141.5","217.48","656","60.0","23"
"03/05/12 14:38:57","23.9722","131.7","217.34","607","60.0","23"
"03/05/12 14:43:57","23.9829","132.2","218.14","614","60.0","23"
"03/05/12 14:48:57","23.9927","119.6","216.67","569","60.0","23"
"03/05/12 14:53:57","24.0032","132.7","217.71","620","60.03","22"
"03/05/12 14:58:57","24.0112","72.4","216.56","359","60.0","21"
"03/05/12 15:03:56","24.014","52.7","216.07","232","60.03","19"
"03/05/12 15:08:58","24.0185","37.6","215.7","97","60.0","17"
"03/05/12 15:13:57","24.0214","33.8","216.0","84","60.0","16"
"03/05/12 15:18:57","24.0245","43.0","215.97","109","60.0","14"
"03/05/12 15:23:56","24.0274","28.5","215.39","172","60.0","13"
"03/05/12 15:28:57","24.0299","28.0","215.64","105","60.0","11"
"03/05/12 15:33:58","24.0324","31.9","215.55","234","60.03","11"
"03/05/12 15:38:57","24.0366","72.0","216.58","358","60.0","10"
"03/05/12 15:43:56","24.0366","34.3","215.76","314","60.03","10"
"03/05/12 15:48:56","24.0394","26.9","215.12","78","60.0","10"
"03/05/12 15:53:57","24.0415","26.4","213.74","318","60.03","10"
"03/05/12 15:58:56","24.0434","17.8","214.91","219","60.03","9"
"03/05/12 16:03:57","24.045","24.9","214.7","97","60.03","9"
"03/05/12 16:08:57","24.0466","27.2","214.24","255","60.0","8"
"03/05/12 16:13:57","24.048","22.2","213.43","264","59.96","8"
"03/05/12 16:18:56","24.0491","8.6","212.97","122","60.0","7"
"03/05/12 16:23:57","24.05","5.4","212.2","242","60.0","6"
"03/05/12 16:28:57","24.0508","12.9","213.82","1","60.0","6"
"03/05/12 16:33:57","24.0515","13.8","214.69","41","60.0","6"
"03/05/12 16:38:58","24.052","0.0","213.61","0","59.96","6"
"03/05/12 16:43:56","24.0523","0.0","213.78","75","60.0","6"
"03/06/12 06:48:57","24.0527","11.7","214.02","0","60.03","-1"
"03/06/12 06:53:56","24.0534","0.0","214.37","0","60.03","0"
"03/06/12 06:58:57","24.0538","0.0","214.76","0","60.03","0"
"03/06/12 07:03:57","24.0543","0.0","212.9","0","60.0","0"
"03/06/12 07:08:56","24.0549","14.9","213.92","1","60.03","1"
"03/06/12 07:13:58","24.0556","11.7","213.37","3","60.03","1"
"03/06/12 07:18:56","24.0565","11.8","213.95","19","60.03","1"
"03/06/12 07:23:56","24.0577","25.3","213.91","59","60.03","2"
"03/06/12 07:28:57","24.0592","14.5","214.56","19","60.03","2"
"03/06/12 07:33:57","24.0611","35.5","214.87","90","60.03","2"
"03/06/12 07:38:56","24.064","48.1","215.73","364","60.03","3"
"03/06/12 07:43:57","24.0677","61.9","213.92","272","60.07","3"
"03/06/12 07:48:57","24.0721","62.4","215.24","322","60.07","4"
"03/06/12 07:53:56","24.0777","80.0","216.19","399","60.03","5"
"03/06/12 07:58:57","24.0842","84.0","215.93","412","60.07","6"
"03/06/12 08:03:58","24.0912","87.1","215.72","424","60.0","6"
"03/06/12 08:08:58","24.0986","100.1","216.11","476","60.0","7"
"03/06/12 08:13:56","24.1066","110.2","217.13","523","60.03","8"
"03/06/12 08:18:56","24.1144","88.5","215.97","432","60.03","9"
"03/06/12 08:23:57","24.1226","119.4","215.92","568","60.03","9"
"03/06/12 08:28:56","24.1322","122.8","216.26","578","60.0","9"
"03/06/12 08:33:57","24.1406","72.9","215.22","365","60.07","9"
"03/06/12 08:38:57","24.1465","61.8","214.56","153","60.03","9"
"03/06/12 08:43:56","24.1536","89.2","215.65","436","60.03","9"
"03/06/12 08:48:57","24.1637","154.2","216.32","714","60.0","10"
"03/06/12 08:53:56","24.1749","131.5","215.81","619","60.03","11"
"03/06/12 08:58:57","24.1856","150.2","217.01","690","60.07","11"
"03/06/12 09:03:57","24.1954","80.9","214.81","401","60.0","11"
"03/06/12 09:08:56","24.202","92.4","214.75","450","60.03","11"
"03/06/12 09:13:57","24.2131","128.3","215.81","604","60.03","11"
"03/06/12 09:18:56","24.2234","116.0","215.15","554","60.0","12"
"03/06/12 09:23:57","24.232","97.0","214.25","474","60.03","12"
"03/06/12 09:28:57","24.24","104.6","214.73","504","60.03","11"
"03/06/12 09:33:57","24.2486","106.6","214.98","510","60.03","11"
"03/06/12 09:38:57","24.2561","106.9","214.66","513","60.03","11"
"03/06/12 09:43:57","24.2645","118.2","215.28","564","60.03","12"
"03/06/12 09:48:57","24.2732","111.3","215.25","534","60.03","12"
"03/06/12 09:53:57","24.2815","80.8","214.4","402","60.03","12"
"03/06/12 09:58:56","24.2908","146.2","215.44","682","60.03","13"
"03/06/12 10:03:58","24.3021","136.1","214.95","641","60.0","13"
"03/06/12 10:08:58","24.313","139.4","215.87","651","60.03","14"
"03/06/12 10:13:57","24.3242","150.1","215.71","703","60.0","15"
"03/06/12 10:18:57","24.3369","168.0","216.02","776","60.03","16"
"03/06/12 10:23:58","24.3509","178.2","216.17","819","60.0","17"
"03/06/12 10:28:57","24.364","162.2","216.76","743","60.03","18"
"03/06/12 10:33:57","24.3771","162.8","215.88","752","60.0","19"
"03/06/12 10:38:58","24.3895","169.7","216.56","779","60.03","19"
"03/06/12 10:43:56","24.4029","173.5","215.65","799","60.0","20"
"03/06/12 10:48:56","24.4167","173.7","216.0","800","60.07","21"
"03/06/12 10:53:56","24.4303","176.2","216.74","807","60.03","22"
"03/06/12 10:58:57","24.4446","177.0","217.02","809","60.03","23"
"03/06/12 11:03:57","24.4584","179.0","217.74","814","60.03","23"
"03/06/12 11:08:56","24.4729","191.5","218.67","871","60.03","24"
"03/06/12 11:13:56","24.4864","175.9","218.12","799","60.03","24"
"03/06/12 11:18:58","24.4991","148.7","216.12","694","60.0","24"
"03/06/12 11:23:58","24.5097","152.7","217.12","703","60.03","23"
"03/06/12 11:28:57","24.5216","154.8","216.28","715","60.0","23"
"03/06/12 11:33:58","24.5334","139.2","216.37","650","60.03","23"
"03/06/12 11:38:56","24.5431","107.9","215.6","516","60.03","22"
"03/06/12 11:43:57","24.5523","131.4","215.36","617","60.07","21"
"03/06/12 11:48:58","24.5635","144.7","216.25","674","60.0","21"
"03/06/12 11:53:58","24.5757","163.4","216.33","757","60.03","22"
"03/06/12 11:58:56","24.5893","161.6","217.24","747","60.03","22"
"03/06/12 12:03:57","24.6016","149.8","216.58","693","60.03","23"
"03/06/12 12:08:58","24.6138","140.2","216.76","650","60.07","23"
"03/06/12 12:13:57","24.6247","150.2","216.84","699","60.03","23"
"03/06/12 12:18:56","24.6358","147.2","216.76","687","60.0","23"
"03/06/12 12:23:57","24.6478","159.9","217.21","732","60.03","23"
"03/06/12 12:28:57","24.6608","165.1","216.81","760","60.03","23"
"03/06/12 12:33:56","24.6721","122.0","216.85","576","60.03","23"
"03/06/12 12:38:57","24.6826","136.2","215.29","635","60.0","22"
"03/06/12 12:43:56","24.6934","145.2","216.19","681","60.03","22"
"03/06/12 12:48:57","24.7054","164.1","216.81","757","60.03","22"
"03/06/12 12:53:57","24.7184","168.2","217.26","773","60.0","22"
"03/06/12 12:58:57","24.7321","162.3","216.57","748","60.07","22"
"03/06/12 13:03:57","24.7449","176.0","217.73","803","60.0","22"
"03/06/12 13:08:57","24.7579","140.6","215.83","660","60.03","22"
"03/06/12 13:13:57","24.7691","138.0","216.3","641","60.0","23"
"03/06/12 13:18:58","24.7809","144.1","215.96","671","60.0","23"
"03/06/12 13:23:58","24.7935","168.8","216.43","779","60.0","23"
"03/06/12 13:28:57","24.8058","127.2","216.55","594","60.07","22"
"03/06/12 13:33:56","24.8165","151.7","216.55","705","60.03","22"
"03/06/12 13:38:56","24.8293","167.0","216.7","770","60.03","23"
"03/06/12 13:43:56","24.8421","158.4","217.12","732","60.03","24"
"03/06/12 13:48:56","24.8541","156.7","217.11","722","60.07","24"
"03/06/12 13:53:57","24.8662","152.5","217.25","703","60.03","25"
"03/06/12 13:58:57","24.8781","152.0","217.69","701","60.03","25"
"03/06/12 14:03:58","24.8897","147.1","217.18","681","60.03","26"
"03/06/12 14:08:56","24.9012","145.9","216.9","677","60.03","25"
"03/06/12 14:13:58","24.9126","143.7","216.19","669","60.03","25"
"03/06/12 14:18:58","24.9236","140.5","216.64","658","60.03","25"
"03/06/12 14:23:57","24.9343","135.5","216.7","629","60.03","25"
"03/06/12 14:28:57","24.9449","133.0","217.58","617","60.07","25"
"03/06/12 14:33:58","24.9551","128.7","216.24","601","60.03","26"
"03/06/12 14:38:58","24.9651","126.7","216.41","592","60.03","26"
"03/06/12 14:43:57","24.9747","122.8","216.71","575","60.0","26"
"03/06/12 14:48:58","24.9842","119.6","216.45","566","60.03","25"
"03/06/12 14:53:58","24.9932","114.5","215.5","545","60.03","25"
"03/06/12 14:58:57","25.002","111.3","216.01","529","60.03","25"
"03/06/12 15:03:57","25.0105","107.2","216.92","513","60.03","24"
"03/06/12 15:08:57","25.0187","100.7","216.73","479","60.03","24"
"03/06/12 15:13:57","25.0263","98.3","217.29","465","60.03","23"
"03/06/12 15:18:56","25.0339","95.6","216.63","463","60.03","22"
"03/06/12 15:23:57","25.0412","91.1","215.86","445","60.03","22"
"03/06/12 15:28:58","25.0481","86.7","215.68","424","60.03","21"
"03/06/12 15:33:57","25.0546","82.2","216.24","406","60.03","20"
"03/06/12 15:38:57","25.0609","77.8","215.54","386","60.07","20"
"03/06/12 15:43:57","25.0667","73.0","215.14","367","60.0","19"
"03/06/12 15:48:58","25.0722","67.8","215.83","345","60.03","19"
"03/06/12 15:53:57","25.0768","37.1","215.59","75","60.0","18"
"03/06/12 15:58:57","25.0806","44.9","215.09","94","60.03","18"
"03/06/12 16:03:57","25.0841","35.7","214.69","90","60.03","18"
"03/06/12 16:08:57","25.0872","39.1","214.48","102","60.03","17"
"03/06/12 16:13:56","25.0901","34.5","213.67","216","60.03","17"
"03/06/12 16:18:56","25.0931","42.8","213.81","146","60.03","17"
"03/06/12 16:23:57","25.0958","35.6","213.81","291","60.03","16"
"03/06/12 16:28:57","25.0982","31.5","213.62","134","60.03","15"
"03/06/12 16:33:58","25.1002","28.6","213.19","256","60.0","15"
"03/06/12 16:38:56","25.1021","12.0","212.26","37","60.03","15"
"03/06/12 16:43:58","25.1036","25.6","212.7","97","60.0","14"
"03/06/12 16:48:58","25.1049","13.4","212.98","65","60.03","13"
"03/06/12 16:53:57","25.1059","12.6","213.49","248","60.03","13"
"03/06/12 16:58:57","25.1067","12.2","212.38","0","60.0","13"
"03/06/12 17:03:57","25.107","0.0","212.93","0","60.07","13"
"03/07/12 07:08:58","25.1087","6.7","212.46","168","60.03","7"
"03/07/12 07:13:58","25.1093","0.0","212.78","127","60.03","8"
"03/07/12 07:18:58","25.1099","0.0","211.91","112","60.03","8"
"03/07/12 07:23:58","25.1105","13.6","212.78","3","60.03","8"
"03/07/12 07:28:58","25.1113","4.8","212.8","126","60.03","9"
"03/07/12 07:33:58","25.1124","14.5","213.21","22","60.03","9"
"03/07/12 07:38:56","25.1147","61.3","213.98","337","60.07","10"
"03/07/12 07:43:57","25.119","49.2","213.72","423","60.03","11"
"03/07/12 07:48:58","25.1223","64.2","214.19","332","60.03","11"
"03/07/12 07:53:57","25.1268","53.3","213.04","340","60.03","13"
"03/07/12 07:58:57","25.1309","46.5","213.88","272","60.03","14"
"03/07/12 08:03:57","25.1337","32.5","213.57","71","60.03","15"
"03/07/12 08:08:56","25.1368","38.7","213.41","266","60.03","15"
"03/07/12 08:13:57","25.1406","45.5","213.61","328","60.03","16"
"03/07/12 08:18:57","25.1459","95.0","214.1","463","60.03","17"
"03/07/12 08:23:58","25.1551","116.0","215.1","555","60.03","18"
"03/07/12 08:28:57","25.1619","65.2","214.89","335","60.03","19"
"03/07/12 08:33:58","25.1668","70.8","213.84","356","60.03","19"
"03/07/12 08:38:58","25.173","88.9","214.38","435","60.03","20"
"03/07/12 08:43:57","25.1812","120.2","214.55","573","60.03","21"
"03/07/12 08:48:58","25.1893","64.8","213.54","333","60.0","22"
"03/07/12 08:53:58","25.1947","46.0","214.0","133","60.0","22"
"03/07/12 08:58:58","25.199","64.1","213.83","342","60.03","22"
"03/07/12 09:03:57","25.2016","28.6","213.19","155","60.0","21"
"03/07/12 09:08:57","25.2059","73.6","213.97","372","60.07","21"
"03/07/12 09:13:57","25.212","66.4","213.74","338","60.03","21"
"03/07/12 09:18:58","25.2157","22.2","212.25","251","60.03","21"
"03/07/12 09:23:56","25.2172","24.7","213.16","33","60.07","20"
"03/07/12 09:28:57","25.219","20.4","213.11","296","60.0","20"
"03/07/12 09:33:58","25.2213","27.2","213.19","155","60.03","19"
"03/07/12 09:38:57","25.2233","14.4","212.84","174","60.03","19"
"03/07/12 09:43:58","25.2248","16.6","212.3","8","60.03","19"
"03/07/12 09:48:58","25.2261","13.5","212.54","11","60.03","18"
"03/07/12 09:53:57","25.2272","15.9","211.85","21","60.03","18"
"03/07/12 09:58:58","25.2283","16.5","212.38","68","60.03","18"
"03/07/12 10:03:58","25.2294","16.7","212.78","18","60.03","17"
"03/07/12 10:08:58","25.2311","23.7","213.11","260","60.07","17"
"03/07/12 10:13:57","25.233","26.9","212.99","254","60.03","17"
"03/07/12 10:18:58","25.2344","12.6","212.22","0","60.03","17"
"03/07/12 10:23:57","25.2351","7.3","212.53","0","60.03","17"
"03/07/12 10:28:57","25.2357","0.0","212.74","0","60.0","17"
"03/07/12 10:33:57","25.2362","14.3","212.06","80","60.03","17"
"03/07/12 10:38:57","25.2369","13.6","212.68","12","60.03","16"
"03/07/12 10:43:57","25.2377","6.3","212.73","238","60.03","16"
"03/07/12 10:48:57","25.2383","15.0","212.94","52","60.03","16"
"03/07/12 10:53:58","25.2388","13.5","212.08","223","60.0","16"
"03/07/12 10:58:58","25.2393","14.0","213.16","7","60.03","16"
"03/07/12 11:03:58","25.2398","0.0","213.48","0","60.0","16"
"03/07/12 11:08:57","25.2403","6.2","212.75","121","60.0","16"
"03/07/12 11:13:57","25.2407","0.0","212.34","106","60.03","16"
"03/07/12 11:18:57","25.2412","0.0","212.13","0","60.03","16"
"03/07/12 12:08:58","25.2418","13.7","213.48","19","60.03","13"
"03/07/12 12:13:58","25.2422","0.0","212.74","0","60.03","13"
"03/07/12 12:18:57","25.2427","11.0","212.35","17","60.03","13"
"03/07/12 12:23:57","25.2432","14.5","212.7","45","60.03","13"
"03/07/12 12:28:57","25.2437","10.4","213.33","2","60.03","13"
"03/07/12 12:33:58","25.244","0.0","212.25","0","60.0","13"
"03/07/12 12:38:58","25.2444","12.6","213.34","17","60.03","13"
"03/07/12 12:43:58","25.2449","14.7","212.55","12","60.03","13"
"03/07/12 12:48:57","25.2454","12.9","212.79","21","60.0","13"
"03/07/12 12:53:57","25.246","11.0","213.64","2","60.07","13"
"03/07/12 12:58:57","25.247","16.1","213.63","1","60.0","13"
"03/07/12 13:03:58","25.2476","13.3","213.29","8","60.0","13"
"03/07/12 13:08:57","25.2482","14.9","212.02","26","60.07","13"
"03/07/12 13:13:58","25.2487","10.6","213.5","9","60.0","13"
"03/07/12 13:18:58","25.2494","13.1","213.41","0","60.03","13"
"03/07/12 13:23:58","25.2504","12.4","213.69","224","60.03","13"
"03/07/12 13:28:57","25.2517","16.4","213.48","40","60.03","13"
"03/07/12 13:33:57","25.2528","14.6","212.07","7","60.0","13"
"03/07/12 13:38:57","25.2538","7.6","213.8","7","60.03","13"
"03/07/12 13:43:57","25.2546","15.7","213.54","164","60.03","13"
"03/07/12 13:48:57","25.2556","10.1","214.62","0","60.03","13"
"03/07/12 13:53:57","25.2563","12.1","213.73","0","60.0","13"
"03/07/12 13:58:58","25.2569","4.4","213.4","0","60.0","13"
"03/07/12 14:23:58","25.2576","14.5","214.26","52","60.03","13"
"03/07/12 14:28:58","25.258","0.0","214.22","0","60.0","13"
"03/08/12 07:34:02","25.258","13.5","213.42","56","60.03","-2"
"03/08/12 07:38:57","25.2592","40.5","214.58","105","60.03","-1"
"03/08/12 07:43:58","25.2615","15.8","213.6","20","60.03","-1"
"03/08/12 07:48:58","25.2644","33.1","213.49","194","60.03","0"
"03/08/12 07:53:59","25.2655","15.0","214.16","72","60.03","1"
"03/08/12 07:58:57","25.2663","11.2","213.97","10","60.0","1"
"03/08/12 08:03:57","25.2674","0.0","212.82","104","60.03","1"
"03/08/12 08:08:57","25.268","14.2","213.07","9","60.0","1"
"03/08/12 08:13:57","25.2686","1.7","213.32","0","60.0","1"
"03/08/12 08:18:58","25.2692","6.8","212.18","255","60.0","1"
"03/08/12 08:23:58","25.2699","0.0","212.65","0","60.03","1"
"03/08/12 08:28:58","25.2703","12.2","213.11","23","60.03","1"
"03/08/12 08:33:59","25.2709","15.4","214.12","190","60.03","1"
"03/08/12 08:38:58","25.2716","15.7","213.53","4","60.0","1"
"03/08/12 08:43:58","25.2728","16.6","213.96","38","60.0","2"
"03/08/12 08:48:58","25.2741","17.4","213.11","38","60.03","2"
"03/08/12 08:53:58","25.2755","25.7","214.33","90","60.03","2"
"03/08/12 08:58:58","25.2768","25.3","214.44","94","60.03","2"
"03/08/12 09:03:58","25.278","10.6","214.43","12","60.0","2"
"03/08/12 09:08:58","25.279","11.1","213.96","16","60.0","2"
"03/08/12 09:13:58","25.2801","7.0","213.25","110","60.03","2"
"03/08/12 09:18:58","25.2811","11.1","213.71","215","60.03","2"
"03/08/12 09:23:57","25.2824","16.2","213.99","27","60.03","2"
"03/08/12 09:28:58","25.284","27.8","213.85","58","60.03","2"
"03/08/12 09:33:58","25.2856","11.5","213.44","227","60.0","2"
"03/08/12 09:38:58","25.2873","23.3","213.51","228","60.0","3"
"03/08/12 09:43:59","25.2891","12.2","213.04","232","60.0","3"
"03/08/12 09:48:58","25.2907","25.1","212.67","26","60.03","3"
"03/08/12 09:53:58","25.2928","34.8","212.74","257","60.0","3"
"03/08/12 09:58:58","25.2955","32.6","213.93","331","60.03","4"
"03/08/12 10:03:58","25.299","37.0","213.74","218","60.0","4"
"03/08/12 10:08:59","25.3026","40.4","213.91","107","60.03","4"
"03/08/12 10:13:58","25.3064","56.1","212.58","113","60.03","5"
"03/08/12 10:18:58","25.3103","53.4","214.08","352","60.0","5"
"03/08/12 10:23:58","25.3145","57.3","213.82","246","60.03","5"
"03/08/12 10:28:58","25.3202","74.5","214.95","376","60.0","6"
"03/08/12 10:33:58","25.3261","74.0","215.05","368","60.0","6"
"03/08/12 10:38:59","25.3328","148.1","215.74","688","60.03","6"
"03/08/12 10:43:57","25.3437","147.5","215.72","683","60.03","8"
"03/08/12 10:48:59","25.3531","103.9","214.72","501","60.0","8"
"03/08/12 10:53:57","25.3591","67.6","214.92","340","60.03","8"
"03/08/12 10:58:57","25.3643","70.4","216.14","357","60.03","8"
"03/08/12 11:03:59","25.3692","54.0","214.98","115","59.92","7"
"03/08/12 11:08:59","25.3735","65.3","215.62","261","60.03","7"
"03/08/12 11:13:58","25.378","68.5","215.04","350","60.03","7"
"03/08/12 11:18:59","25.3873","66.3","215.56","335","60.03","8"
"03/08/12 11:23:57","25.396","86.6","215.77","423","60.0","9"
"03/08/12 11:28:59","25.4024","113.4","214.94","542","60.03","9"
"03/08/12 11:33:58","25.4106","67.3","213.83","341","60.03","9"
"03/08/12 11:38:58","25.418","92.5","215.41","451","59.96","9"
"03/08/12 11:43:57","25.4243","75.0","215.02","376","60.03","9"
"03/08/12 11:48:59","25.429","42.6","214.23","369","60.03","8"
"03/08/12 11:53:58","25.4332","50.8","214.51","278","60.03","8"
"03/08/12 11:58:58","25.4375","63.0","215.71","322","60.03","8"
"03/08/12 12:03:59","25.442","66.3","215.14","141","60.0","7"
"03/08/12 12:08:58","25.4463","66.8","215.02","270","60.07","7"
"03/08/12 12:13:58","25.4507","66.5","214.18","380","60.0","7"
"03/08/12 12:18:59","25.4553","46.3","214.24","358","60.03","7"
"03/08/12 12:23:57","25.4602","66.0","214.6","336","60.07","7"
"03/08/12 12:28:59","25.4665","96.4","215.34","465","60.03","8"
"03/08/12 12:33:58","25.4759","125.7","215.92","593","60.03","9"
"03/08/12 12:38:58","25.4863","97.6","215.2","473","60.03","9"
"03/08/12 12:43:58","25.4997","194.6","217.45","894","60.0","11"
"03/08/12 12:48:59","25.5129","63.4","214.03","395","60.0","13"
"03/08/12 12:53:57","25.5231","115.3","215.7","552","60.03","13"
"03/08/12 12:58:58","25.5306","188.9","217.24","874","60.0","12"
"03/08/12 13:03:58","25.541","97.8","216.85","470","60.03","13"
"03/08/12 13:08:58","25.5498","71.7","214.94","362","60.03","12"
"03/08/12 13:13:58","25.5556","48.5","213.94","371","60.0","11"
"03/08/12 13:18:58","25.5645","110.0","215.95","524","60.03","11"
"03/08/12 13:23:59","25.5731","103.3","215.0","496","60.03","11"
"03/08/12 13:28:58","25.5824","69.4","214.74","353","60.03","12"
"03/08/12 13:33:57","25.5896","194.4","217.49","860","60.0","12"
"03/08/12 13:38:58","25.6029","196.2","217.77","879","60.03","13"
"03/08/12 13:43:58","25.6178","56.2","215.18","409","60.03","15"
"03/08/12 13:48:57","25.6296","194.3","217.24","881","60.0","16"
"03/08/12 13:53:59","25.6446","189.0","217.99","855","60.03","17"
"03/08/12 13:58:58","25.6592","186.7","218.41","849","60.03","17"
"03/08/12 14:03:59","25.6699","114.5","216.51","543","60.03","16"
"03/08/12 14:08:58","25.6767","196.8","218.08","892","60.03","15"
"03/08/12 14:13:58","25.6885","192.2","217.84","874","60.03","15"
"03/08/12 14:18:58","25.6932","48.1","214.84","368","60.03","13"
"03/08/12 14:23:58","25.6968","59.8","214.86","209","60.07","12"
"03/08/12 14:28:59","25.7038","196.8","218.14","892","60.0","12"
"03/08/12 14:33:59","25.7095","68.5","215.45","345","60.07","11"
"03/08/12 14:38:59","25.7154","185.9","217.64","848","60.03","10"
"03/08/12 14:43:57","25.7213","170.1","218.07","777","60.03","10"
"03/08/12 14:48:59","25.7292","98.8","216.31","475","60.03","10"
"03/08/12 14:53:59","25.7373","155.3","216.8","716","60.03","10"
"03/08/12 14:58:58","25.7453","51.9","214.81","303","60.03","10"
"03/08/12 15:08:58","25.7622","136.0","216.03","632","60.03","10"
"03/08/12 15:13:58","25.772","123.3","216.81","578","60.0","10"
"03/08/12 15:18:58","25.7806","108.8","216.44","515","60.0","11"
"03/08/12 15:23:58","25.7889","107.4","216.55","513","60.03","11"
"03/08/12 15:28:58","25.7969","99.9","216.03","483","60.03","11"
"03/08/12 15:33:58","25.8042","91.2","215.6","444","60.0","11"
"03/08/12 15:38:58","25.8112","87.0","215.95","423","60.03","11"
"03/08/12 15:43:58","25.8176","80.3","216.1","395","60.0","11"
"03/08/12 15:48:58","25.8235","68.4","216.17","343","60.03","10"
"03/08/12 15:53:59","25.8283","54.9","215.32","80","60.03","10"
"03/08/12 15:58:58","25.8318","37.3","215.53","340","60.03","9"
"03/08/12 16:03:59","25.8347","28.9","215.18","155","60.03","9"
"03/08/12 16:08:58","25.837","26.5","214.76","240","60.0","9"
"03/08/12 16:13:59","25.8394","28.1","214.27","83","60.03","8"
"03/08/12 16:18:59","25.8418","34.4","214.1","127","60.0","7"
"03/08/12 16:23:58","25.8434","23.5","214.16","88","60.0","7"
"03/08/12 16:28:58","25.8448","19.2","214.85","172","60.03","6"
"03/08/12 16:33:58","25.8463","12.6","214.2","5","60.0","6"
"03/08/12 16:38:58","25.8476","24.0","214.38","284","60.0","6"
"03/08/12 16:43:59","25.8489","13.4","213.97","216","60.03","6"
"03/08/12 16:48:59","25.8497","13.8","214.28","80","59.96","5"
"03/08/12 16:53:57","25.8504","0.0","214.38","263","60.0","5"
"03/08/12 16:58:58","25.8512","14.2","214.08","3","60.0","4"
"03/08/12 17:03:58","25.8516","0.0","215.13","0","60.03","4"
"03/08/12 17:08:57","25.8518","13.5","213.84","0","60.0","4"
"03/09/12 07:04:05","25.8518","0.0","213.58","0","60.0","-6"
"03/09/12 07:09:04","25.8523","0.0","213.33","0","60.0","-6"
"03/09/12 07:14:04","25.8528","14.2","212.62","1","60.0","-5"
"03/09/12 07:19:04","25.8532","0.0","213.61","0","60.03","-5"
"03/09/12 07:24:05","25.854","11.6","213.49","11","60.03","-5"
"03/09/12 07:29:04","25.8548","8.7","213.65","0","60.03","-5"
"03/09/12 07:34:05","25.856","15.6","213.36","30","60.03","-4"
"03/09/12 07:39:05","25.8567","13.7","213.4","1","60.03","-4"
"03/09/12 07:44:04","25.8577","14.2","213.13","12","60.03","-4"
"03/09/12 07:49:04","25.8587","14.0","212.96","4","60.03","-4"
"03/09/12 07:54:06","25.8599","17.2","213.83","140","60.03","-4"
"03/09/12 07:59:04","25.8618","25.3","213.47","167","60.03","-4"
"03/09/12 08:04:04","25.8644","35.4","213.57","90","60.03","-4"
"03/09/12 08:09:04","25.8742","124.5","216.32","587","60.03","-2"
"03/09/12 08:14:05","25.8844","136.2","217.25","634","60.0","-1"
"03/09/12 08:19:05","25.8946","138.5","216.18","646","60.0","0"
"03/09/12 08:24:04","25.9037","155.3","217.1","717","60.03","1"
"03/09/12 08:29:04","25.9093","68.9","213.85","348","60.03","1"
"03/09/12 08:34:05","25.9133","50.2","214.22","251","60.03","0"
"03/09/12 08:39:05","25.9166","46.8","214.08","148","60.03","0"
"03/09/12 08:44:05","25.921","63.2","214.23","324","60.03","0"
"03/09/12 08:49:05","25.9259","75.9","213.85","383","60.03","0"
"03/09/12 08:54:05","25.9372","186.9","217.65","849","60.03","1"
"03/09/12 08:59:04","25.9487","190.2","216.88","865","60.03","2"
"03/09/12 09:04:04","25.9617","188.6","217.35","859","60.0","4"
"03/09/12 09:09:05","25.9725","61.5","214.69","318","60.03","4"
"03/09/12 09:14:05","25.9778","59.1","213.92","405","60.07","3"
"03/09/12 09:19:05","25.9899","197.1","217.15","896","60.03","5"
"03/09/12 09:24:05","26.0023","111.5","215.63","531","60.07","5"
"03/09/12 09:29:05","26.0126","98.9","215.83","476","60.03","5"
"03/09/12 09:34:05","26.0232","196.6","218.13","894","60.03","6"
"03/09/12 09:39:06","26.038","197.7","218.19","893","60.03","6"
"03/09/12 09:44:04","26.0529","196.8","218.09","897","60.03","7"
"03/09/12 09:49:05","26.0669","119.7","216.98","564","60.03","8"
"03/09/12 09:54:05","26.0802","107.3","216.0","512","60.03","8"
"03/09/12 09:59:04","26.0887","85.6","215.35","422","60.0","7"
"03/09/12 10:04:04","26.1014","197.8","217.53","894","59.96","8"
"03/09/12 10:09:04","26.1159","197.0","218.13","893","60.03","9"
"03/09/12 10:14:05","26.1291","106.4","216.05","508","60.03","8"
"03/09/12 10:19:04","26.1431","172.9","216.48","788","60.0","9"
"03/09/12 10:24:04","26.1583","196.9","217.64","896","60.03","9"
"03/09/12 10:29:05","26.1702","196.7","218.2","893","60.03","9"
"03/09/12 10:34:05","26.1852","196.4","217.98","885","60.0","9"
"03/09/12 10:39:05","26.2006","196.5","217.42","889","60.0","9"
"03/09/12 10:44:04","26.215","196.2","217.52","886","60.03","10"
"03/09/12 10:49:05","26.2303","197.3","217.75","891","60.03","10"
"03/09/12 10:54:06","26.2455","197.3","218.64","888","60.07","10"
"03/09/12 10:59:06","26.2608","197.4","218.0","894","60.03","11"
"03/09/12 11:04:06","26.2762","196.5","218.76","886","60.03","11"
"03/09/12 11:09:04","26.2912","196.4","219.15","884","60.03","12"
"03/09/12 11:14:05","26.3064","195.7","218.71","889","60.03","12"
"03/09/12 11:19:05","26.3213","144.4","217.65","669","60.03","13"
"03/09/12 11:24:06","26.3365","196.3","217.66","897","60.03","13"
"03/09/12 11:29:06","26.3497","194.8","219.25","874","60.03","13"
"03/09/12 11:34:06","26.3628","197.3","219.4","893","60.03","13"
"03/09/12 11:39:04","26.3779","196.7","217.61","895","60.0","13"
"03/09/12 11:44:04","26.3933","197.2","216.72","898","60.0","13"
"03/09/12 11:49:05","26.408","196.0","217.54","893","60.03","13"
"03/09/12 11:54:06","26.4234","196.6","217.29","897","60.03","13"
"03/09/12 11:59:06","26.4372","196.1","217.25","892","60.03","13"
"03/09/12 12:04:04","26.4506","196.5","217.88","892","60.03","13"
"03/09/12 12:09:05","26.4643","195.9","217.28","889","60.0","13"
"03/09/12 12:14:05","26.4797","197.2","217.42","896","60.03","13"
"03/09/12 12:19:05","26.4944","85.8","214.39","426","60.03","13"
"03/09/12 12:24:05","26.509","197.0","217.65","886","60.03","13"
"03/09/12 12:29:05","26.5244","196.3","216.69","892","60.03","13"
"03/09/12 12:34:04","26.5396","196.4","216.41","899","60.03","14"
"03/09/12 12:39:04","26.555","196.1","216.83","892","60.03","14"
"03/09/12 12:44:05","26.5704","196.9","217.64","895","60.07","13"
"03/09/12 12:49:05","26.5856","197.0","217.61","893","60.0","13"
"03/09/12 12:54:06","26.601","197.1","217.85","895","60.03","13"
"03/09/12 12:59:04","26.6163","197.1","217.6","892","60.0","13"
"03/09/12 13:04:06","26.6317","196.9","217.1","890","60.0","13"
"03/09/12 13:09:05","26.647","196.7","216.51","895","60.0","14"
"03/09/12 13:14:05","26.662","193.6","217.28","879","60.03","15"
"03/09/12 13:19:06","26.6772","192.0","217.53","875","60.03","15"
"03/09/12 13:24:04","26.692","192.2","217.36","875","60.03","15"
"03/09/12 13:29:04","26.7067","188.1","216.8","857","60.03","14"
"03/09/12 13:34:04","26.7213","185.0","216.51","841","60.03","15"
"03/09/12 13:39:04","26.7356","184.2","217.04","843","60.03","15"
"03/09/12 13:44:05","26.7499","182.6","217.47","830","60.0","15"
"03/09/12 13:49:05","26.764","179.6","217.03","820","60.03","14"
"03/09/12 13:54:04","26.778","176.7","217.22","808","60.03","14"
"03/09/12 13:59:05","26.7915","172.3","216.6","790","60.03","13"
"03/09/12 14:04:05","26.8049","169.7","216.38","780","60.07","13"
"03/09/12 14:09:05","26.8178","166.8","216.08","767","60.0","13"
"03/09/12 14:14:05","26.8307","163.6","216.15","761","60.0","13"
"03/09/12 14:19:06","26.8433","161.1","216.3","743","60.0","13"
"03/09/12 14:24:06","26.8557","156.6","216.15","727","60.03","13"
"03/09/12 14:29:05","26.8678","152.5","216.33","704","60.0","12"
"03/09/12 14:34:06","26.8796","149.0","216.29","692","60.03","11"
"03/09/12 14:39:04","26.8909","144.8","216.54","670","60.0","11"
"03/09/12 14:44:05","26.902","140.5","216.14","651","60.03","11"
"03/09/12 14:49:05","26.9128","136.8","216.16","639","60.03","11"
"03/09/12 14:54:06","26.9234","134.0","215.74","628","60.07","11"
"03/09/12 14:59:04","26.9327","127.2","215.38","599","60.0","10"
"03/09/12 15:04:04","26.9432","130.5","215.88","615","60.03","10"
"03/09/12 15:09:05","26.9527","91.6","214.77","446","60.03","10"
"03/09/12 15:14:05","26.9618","116.5","215.76","555","60.0","10"
"03/09/12 15:19:05","26.9707","111.7","216.04","529","60.03","10"
"03/09/12 15:24:05","26.9786","23.5","213.48","250","60.03","9"
"03/09/12 15:29:05","26.9846","104.2","215.51","501","60.03","9"
"03/09/12 15:34:06","26.9924","95.4","215.89","463","60.03","9"
"03/09/12 15:39:04","26.9995","88.4","215.13","434","60.03","8"
"03/09/12 15:44:06","27.0062","82.8","215.85","405","60.0","8"
"03/09/12 15:49:05","27.0124","77.4","215.38","385","60.03","8"
"03/09/12 15:54:06","27.0172","67.6","214.19","342","60.03","7"
"03/09/12 15:59:06","27.0214","44.6","214.71","254","60.03","7"
"03/09/12 16:04:05","27.0249","34.8","214.27","305","60.07","7"
"03/09/12 16:09:05","27.028","36.5","213.68","152","60.0","7"
"03/09/12 16:14:05","27.0318","53.1","214.5","333","60.03","7"
"03/09/12 16:19:05","27.0355","41.0","213.88","238","60.03","7"
"03/09/12 16:24:04","27.039","47.4","214.15","342","60.07","7"
"03/09/12 16:29:05","27.0422","36.0","213.91","308","60.03","6"
"03/09/12 16:34:05","27.0448","36.5","213.78","249","60.0","6"
"03/09/12 16:39:06","27.0472","32.4","214.14","245","60.03","6"
"03/09/12 16:44:06","27.0493","14.1","213.65","204","60.07","6"
"03/09/12 16:49:04","27.0509","26.7","213.6","88","60.03","6"
"03/09/12 16:54:06","27.0523","15.8","213.03","17","60.07","5"
"03/09/12 16:59:04","27.0533","4.1","212.95","262","60.0","4"
"03/09/12 17:04:05","27.0541","11.6","213.17","0","60.03","4"
"03/09/12 17:09:05","27.0547","7.3","213.07","0","60.03","4"
"03/09/12 17:14:05","27.0551","12.0","213.2","8","60.03","3"
"03/10/12 07:04:06","27.0553","10.0","212.03","243","60.03","0"
"03/10/12 07:09:05","27.0556","14.5","212.06","1","60.0","0"
"03/10/12 07:14:06","27.0558","0.0","211.57","0","60.07","1"
"03/10/12 07:19:06","27.0562","0.0","211.8","0","60.0","1"
"03/10/12 07:24:05","27.0569","14.1","212.32","6","60.03","1"
"03/10/12 07:29:05","27.058","22.1","212.16","54","60.0","1"
"03/10/12 07:34:05","27.0594","13.7","212.0","203","60.0","2"
"03/10/12 07:39:06","27.0611","34.1","213.69","50","60.0","2"
"03/10/12 07:44:05","27.0634","29.9","214.12","102","60.0","2"
"03/10/12 07:49:05","27.0679","91.3","215.9","440","60.03","3"
"03/10/12 07:54:06","27.0746","86.4","215.64","424","60.03","4"
"03/10/12 07:59:06","27.08","45.7","214.78","139","60.03","4"
"03/10/12 08:04:06","27.0829","26.7","214.39","128","60.03","5"
"03/10/12 08:09:06","27.0855","27.8","213.75","97","60.0","5"
"03/10/12 08:14:05","27.0886","51.0","213.84","253","60.03","5"
"03/10/12 08:19:05","27.0947","116.7","214.85","555","60.03","6"
"03/10/12 08:24:05","27.1037","44.7","213.5","127","60.0","6"
"03/10/12 08:29:06","27.1139","138.3","216.39","642","60.0","7"
"03/10/12 08:34:05","27.1248","141.2","216.12","654","60.03","9"
"03/10/12 08:39:05","27.1358","143.0","216.31","669","60.03","9"
"03/10/12 08:44:05","27.1471","121.9","215.82","579","60.03","10"
"03/10/12 08:49:04","27.1575","150.8","216.42","698","60.0","11"
"03/10/12 08:54:05","27.1694","153.2","215.81","709","60.0","11"
"03/10/12 08:59:05","27.1813","149.5","215.52","701","60.03","12"
"03/10/12 09:04:05","27.1933","156.5","216.38","725","60.03","13"
"03/10/12 09:09:06","27.2051","152.8","216.0","709","60.03","13"
"03/10/12 09:14:06","27.2174","162.7","216.52","750","60.03","14"
"03/10/12 09:19:05","27.2297","155.1","216.72","715","60.03","15"
"03/10/12 09:24:04","27.2425","167.0","216.18","769","60.0","15"
"03/10/12 09:29:06","27.2556","165.8","216.44","760","60.03","16"
"03/10/12 09:34:06","27.2687","170.0","216.46","782","60.07","17"
"03/10/12 09:39:06","27.2821","175.3","216.14","799","60.0","17"
"03/10/12 09:44:06","27.2958","176.6","217.48","807","60.03","18"
"03/10/12 09:49:06","27.3095","176.2","217.18","810","60.03","19"
"03/10/12 09:54:05","27.3234","180.9","216.64","827","60.03","19"
"03/10/12 09:59:06","27.3375","181.5","216.38","831","60.03","20"
"03/10/12 10:04:06","27.3518","183.6","216.16","842","60.0","20"
"03/10/12 10:09:05","27.3661","184.0","217.15","842","60.03","21"
"03/10/12 10:14:05","27.3805","185.8","216.17","853","60.03","22"
"03/10/12 10:19:05","27.395","186.9","216.79","852","60.03","22"
"03/10/12 10:24:06","27.4097","187.7","217.04","854","60.03","23"
"03/10/12 10:29:06","27.4243","188.6","216.48","862","60.03","24"
"03/10/12 10:34:05","27.439","189.8","217.93","860","60.03","24"
"03/10/12 10:39:05","27.4537","188.9","217.5","863","60.0","25"
"03/10/12 10:44:06","27.4684","191.8","217.85","869","60.03","25"
"03/10/12 10:49:06","27.4833","190.0","217.86","861","60.03","26"
"03/10/12 10:54:06","27.4981","186.5","217.26","845","60.03","26"
"03/10/12 10:59:05","27.5128","191.5","217.55","868","60.03","27"
"03/10/12 11:04:05","27.5276","188.8","217.28","860","60.03","28"
"03/10/12 11:09:06","27.5422","186.7","218.18","851","60.03","28"
"03/10/12 11:14:05","27.5568","172.1","217.22","789","60.0","28"
"03/10/12 11:19:06","27.5709","195.3","217.52","879","60.03","28"
"03/10/12 11:24:06","27.5861","196.0","217.87","884","60.03","28"
"03/10/12 11:29:06","27.6012","194.9","218.26","881","60.03","29"
"03/10/12 11:34:05","27.6162","191.7","217.56","872","60.03","29"
"03/10/12 11:39:06","27.6313","194.8","218.42","882","60.03","29"
"03/10/12 11:44:05","27.6464","194.6","218.18","883","60.03","30"
"03/10/12 11:49:05","27.6615","193.5","217.0","882","60.03","30"
"03/10/12 11:54:05","27.6765","192.5","216.88","881","60.03","30"
"03/10/12 11:59:06","27.6915","192.9","217.26","880","60.03","30"
"03/10/12 12:04:06","27.7067","192.7","216.72","882","60.03","30"
"03/10/12 12:09:05","27.7215","191.2","217.21","869","60.0","30"
"03/10/12 12:14:05","27.7363","188.3","216.99","863","60.03","31"
"03/10/12 12:19:06","27.751","189.1","216.02","855","60.0","31"
"03/10/12 12:24:05","27.7656","188.3","216.79","862","60.07","31"
"03/10/12 12:29:05","27.7801","184.2","216.75","841","60.03","32"
"03/10/12 12:34:06","27.7946","185.5","217.12","838","60.03","32"
"03/10/12 12:39:05","27.8089","184.0","217.14","833","60.03","32"
"03/10/12 12:44:06","27.8233","185.6","216.84","844","60.03","32"
"03/10/12 12:49:05","27.8376","183.6","216.17","841","60.03","32"
"03/10/12 12:54:05","27.8519","181.6","216.61","832","60.03","32"
"03/10/12 12:59:06","27.866","179.9","216.93","825","60.07","31"
"03/10/12 13:04:06","27.8799","178.5","217.13","817","60.03","31"
"03/10/12 13:09:06","27.8937","175.2","216.19","803","60.0","31"
"03/10/12 13:14:06","27.9074","175.0","216.92","802","60.03","32"
"03/10/12 13:19:06","27.9208","172.6","216.36","792","60.0","32"
"03/10/12 13:24:05","27.9342","171.6","216.79","786","60.03","32"
"03/10/12 13:29:06","27.9475","169.1","217.18","773","60.0","32"
"03/10/12 13:34:06","27.9605","164.4","216.56","753","60.0","32"
"03/10/12 13:39:06","27.9732","162.9","216.78","751","60.03","32"
"03/10/12 13:44:06","27.9858","160.3","216.59","737","60.03","32"
"03/10/12 13:49:06","27.9981","157.8","216.23","725","60.03","32"
"03/10/12 13:54:06","28.0103","155.4","216.96","717","60.03","32"
"03/10/12 13:59:04","28.0223","152.7","216.43","706","60.07","32"
"03/10/12 14:04:06","28.0343","152.4","216.08","708","60.03","31"
"03/10/12 14:09:06","28.046","149.0","215.85","694","60.03","31"
