"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 14:14:06","28.0576","147.3","216.11","683","60.0","30"
"03/10/12 14:19:05","28.0688","143.2","216.28","667","60.0","30"
"03/10/12 14:24:05","28.0798","140.3","216.0","649","60.0","30"
"03/10/12 14:29:05","28.0907","137.5","216.1","647","60.07","30"
"03/10/12 14:34:06","28.1012","132.6","216.24","620","60.0","30"
"03/10/12 14:39:06","28.1114","128.2","215.67","599","60.03","30"
"03/10/12 14:44:05","28.1213","125.8","216.48","591","60.07","30"
"03/10/12 14:49:06","28.1309","123.6","215.44","583","60.03","29"
"03/10/12 14:54:06","28.1404","120.4","216.37","564","60.07","28"
"03/10/12 14:59:05","28.1496","117.1","216.52","553","60.03","28"
"03/10/12 15:04:05","28.1586","113.1","215.6","534","60.03","28"
"03/10/12 15:09:05","28.1671","109.1","215.51","519","60.03","27"
"03/10/12 15:14:05","28.1755","104.7","215.1","503","60.03","26"
"03/10/12 15:19:05","28.1834","101.1","215.52","485","60.0","25"
"03/10/12 15:24:05","28.1911","96.3","214.94","470","60.03","25"
"03/10/12 15:29:05","28.1984","91.8","214.7","446","60.03","25"
"03/10/12 15:34:05","28.2053","85.5","214.41","421","60.03","24"
"03/10/12 15:39:06","28.2117","78.7","214.3","395","60.0","24"
"03/10/12 15:44:06","28.2176","73.9","213.85","373","60.03","24"
"03/10/12 15:49:06","28.2232","69.0","215.06","352","60.03","23"
"03/10/12 15:54:05","28.2275","43.4","214.71","403","60.03","23"
"03/10/12 15:59:06","28.2313","39.6","214.17","205","60.03","23"
"03/10/12 16:04:06","28.2344","41.0","213.77","158","60.03","23"
"03/10/12 16:09:06","28.2374","43.7","212.53","376","60.03","22"
"03/10/12 16:14:06","28.2411","50.5","212.61","374","60.0","22"
"03/10/12 16:19:06","28.2445","36.4","213.73","155","60.03","22"
"03/10/12 16:24:06","28.2477","34.4","213.36","182","60.03","22"
"03/10/12 16:29:05","28.2505","38.2","213.31","197","60.03","22"
"03/10/12 16:34:06","28.2529","33.4","213.3","145","60.0","21"
"03/10/12 16:39:06","28.255","34.7","212.63","55","60.03","21"
"03/10/12 16:44:05","28.2568","15.9","212.91","43","60.0","20"
"03/10/12 16:49:06","28.2583","13.7","212.97","10","60.0","20"
"03/10/12 16:54:05","28.2596","18.3","212.99","75","60.03","20"
"03/10/12 16:59:06","28.2605","10.7","212.68","3","60.0","19"
"03/10/12 17:04:05","28.2612","0.0","212.33","0","60.03","19"
"03/10/12 17:09:05","28.2618","0.0","212.28","0","60.03","18"
"03/10/12 17:14:05","28.2621","0.0","212.22","0","60.03","18"
"03/11/12 07:34:06","28.2627","11.8","214.01","0","60.03","9"
"03/11/12 07:39:07","28.2636","11.5","213.8","191","60.0","9"
"03/11/12 07:44:05","28.2649","16.8","214.17","240","60.03","9"
"03/11/12 07:49:06","28.2666","27.7","213.52","30","60.03","10"
"03/11/12 07:54:07","28.2688","28.5","213.49","74","60.07","11"
"03/11/12 07:59:05","28.2714","32.4","213.71","205","60.03","11"
"03/11/12 08:04:05","28.2746","39.1","214.16","250","60.03","12"
"03/11/12 08:09:06","28.2783","47.6","214.18","162","60.0","12"
"03/11/12 08:14:06","28.2825","52.6","214.53","206","60.03","13"
"03/11/12 08:19:07","28.2868","62.5","214.23","321","60.03","13"
"03/11/12 08:24:05","28.2918","68.2","214.06","349","60.07","14"
"03/11/12 08:29:06","28.2973","73.9","214.63","366","60.0","15"
"03/11/12 08:34:06","28.3033","79.7","215.45","394","60.0","15"
"03/11/12 08:39:06","28.3097","85.1","215.64","417","60.03","16"
"03/11/12 08:44:05","28.3165","90.4","215.89","440","60.03","16"
"03/11/12 08:49:05","28.3237","94.9","215.95","460","60.07","17"
"03/11/12 08:54:06","28.3313","100.0","215.49","482","60.03","17"
"03/11/12 08:59:06","28.3392","105.0","215.93","499","60.03","18"
"03/11/12 09:04:05","28.3476","109.4","215.16","524","60.0","18"
"03/11/12 09:09:05","28.3562","113.6","215.49","538","60.03","19"
"03/11/12 09:14:07","28.3653","118.1","215.53","557","60.03","20"
"03/11/12 09:19:07","28.3746","121.9","215.89","576","60.03","20"
"03/11/12 09:24:05","28.3842","125.8","215.35","595","60.0","21"
"03/11/12 09:29:05","28.3942","130.7","216.22","611","60.03","21"
"03/11/12 09:34:05","28.4045","134.3","216.13","630","60.03","22"
"03/11/12 09:39:06","28.4151","138.3","217.05","642","60.03","22"
"03/11/12 09:44:05","28.426","141.2","216.38","658","60.03","23"
"03/11/12 09:49:05","28.4371","144.7","216.86","673","60.0","23"
"03/11/12 09:54:05","28.4485","147.5","216.77","684","60.03","23"
"03/11/12 09:59:05","28.4603","151.0","217.34","697","60.03","24"
"03/11/12 10:04:07","28.4722","154.2","217.53","706","60.0","24"
"03/11/12 10:09:05","28.4842","155.8","217.02","715","60.0","24"
"03/11/12 10:14:07","28.4965","158.7","217.43","730","60.03","25"
"03/11/12 10:19:05","28.5089","160.4","216.86","739","60.0","26"
"03/11/12 10:24:05","28.5215","162.2","217.44","741","60.0","26"
"03/11/12 10:29:06","28.5342","163.7","217.24","749","60.03","27"
"03/11/12 10:34:07","28.5471","168.0","217.69","772","60.03","27"
"03/11/12 10:39:05","28.5602","170.0","217.76","779","60.03","28"
"03/11/12 10:44:06","28.5736","172.2","217.64","781","60.03","28"
"03/11/12 10:49:06","28.5871","175.1","218.1","798","60.03","28"
"03/11/12 10:54:07","28.6008","176.8","217.87","800","60.0","29"
"03/11/12 10:59:07","28.6146","178.6","217.4","816","60.07","29"
"03/11/12 11:04:07","28.6286","180.0","217.8","816","60.0","29"
"03/11/12 11:09:06","28.6422","182.7","218.23","833","60.03","30"
"03/11/12 11:14:07","28.6564","180.1","217.1","824","60.03","30"
"03/11/12 11:19:06","28.6709","188.6","217.18","857","60.03","31"
"03/11/12 11:24:06","28.6856","186.0","217.4","851","60.03","31"
"03/11/12 11:29:06","28.6999","184.4","217.82","839","60.0","32"
"03/11/12 11:34:06","28.7143","185.3","217.29","842","60.0","32"
"03/11/12 11:39:06","28.7287","185.4","218.15","840","60.03","32"
"03/11/12 11:44:06","28.7433","186.3","217.88","844","60.07","33"
"03/11/12 11:49:07","28.7578","187.4","216.58","856","60.03","33"
"03/11/12 11:54:05","28.7725","190.2","216.55","862","60.03","33"
"03/11/12 11:59:06","28.7872","188.9","217.63","861","60.0","34"
"03/11/12 12:04:07","28.8019","188.1","217.88","854","60.0","34"
"03/11/12 12:09:05","28.8164","185.8","216.94","850","60.03","34"
"03/11/12 12:14:06","28.8309","186.4","217.58","853","60.07","35"
"03/11/12 12:19:06","28.8454","187.3","217.03","853","60.03","36"
"03/11/12 12:24:05","28.86","187.7","217.15","862","60.03","36"
"03/11/12 12:29:05","28.8748","190.4","217.02","867","60.03","37"
"03/11/12 12:34:05","28.8897","192.8","217.58","876","60.03","37"
"03/11/12 12:39:05","28.9046","191.1","217.17","867","60.03","37"
"03/11/12 12:44:07","28.9195","194.3","217.4","878","60.03","38"
"03/11/12 12:49:05","28.9344","189.6","217.53","869","60.03","38"
"03/11/12 12:54:06","28.9492","190.8","217.91","867","60.03","38"
"03/11/12 12:59:07","28.9642","194.5","217.65","881","60.03","37"
"03/11/12 13:04:05","28.9787","191.5","217.69","870","60.03","38"
"03/11/12 13:09:05","28.9916","168.6","217.1","775","60.0","37"
"03/11/12 13:14:05","29.0066","194.1","217.49","883","60.03","38"
"03/11/12 13:19:06","29.0217","189.0","218.1","860","60.03","38"
"03/11/12 13:24:06","29.0362","183.9","217.35","839","60.03","38"
"03/11/12 13:29:07","29.0502","176.4","217.23","805","60.03","38"
"03/11/12 13:34:07","29.0635","173.5","217.27","802","60.03","39"
"03/11/12 13:39:06","29.0771","175.2","218.14","803","60.03","39"
"03/11/12 13:44:05","29.0907","174.8","217.5","794","60.0","39"
"03/11/12 13:49:06","29.1041","170.5","218.02","783","60.07","39"
"03/11/12 13:54:06","29.1174","169.8","217.39","779","60.0","39"
"03/11/12 13:59:06","29.1305","167.9","217.29","768","60.03","40"
"03/11/12 14:04:06","29.1436","166.0","217.49","759","60.03","40"
"03/11/12 14:09:06","29.1565","165.7","218.02","757","60.03","40"
"03/11/12 14:14:06","29.1694","164.2","217.01","753","60.03","40"
"03/11/12 14:19:05","29.182","161.2","217.2","742","60.03","40"
"03/11/12 14:24:06","29.1945","157.4","216.17","727","60.03","41"
"03/11/12 14:29:06","29.2067","157.0","216.91","720","60.0","41"
"03/11/12 14:34:05","29.2189","155.0","217.21","716","60.03","41"
"03/11/12 14:39:07","29.2308","151.4","216.89","700","60.03","41"
"03/11/12 14:44:07","29.2426","151.1","217.45","695","60.0","41"
"03/11/12 14:49:05","29.2543","151.7","216.85","701","60.03","41"
"03/11/12 14:54:06","29.266","149.6","216.5","692","60.03","40"
"03/11/12 14:59:05","29.2776","148.6","217.03","688","60.03","39"
"03/11/12 15:04:06","29.2892","147.5","216.58","682","60.03","38"
"03/11/12 15:09:05","29.3003","141.7","216.22","662","60.03","38"
"03/11/12 15:14:05","29.3112","139.4","216.66","645","59.96","38"
"03/11/12 15:19:05","29.3212","127.2","216.08","601","60.03","38"
"03/11/12 15:24:05","29.3298","131.0","216.56","615","60.03","38"
"03/11/12 15:29:06","29.3395","135.1","216.83","629","60.03","38"
"03/11/12 15:34:05","29.3494","116.9","215.99","555","60.03","38"
"03/11/12 15:39:07","29.3577","110.5","216.31","521","60.03","37"
"03/11/12 15:44:07","29.3674","114.1","216.09","540","60.03","37"
"03/11/12 15:49:07","29.375","66.4","215.09","336","60.03","37"
"03/11/12 15:54:06","29.3807","67.7","215.13","341","60.03","35"
"03/11/12 15:59:06","29.3862","72.6","214.79","366","60.07","34"
"03/11/12 16:04:06","29.3922","82.0","215.57","404","60.0","32"
"03/11/12 16:09:05","29.4003","114.0","216.68","541","60.03","32"
"03/11/12 16:14:07","29.4089","113.1","216.27","539","60.03","32"
"03/11/12 16:19:07","29.4161","72.3","215.71","360","60.03","31"
"03/11/12 16:24:06","29.4217","45.3","214.41","383","60.03","31"
"03/11/12 16:29:05","29.4271","80.9","215.33","399","60.0","30"
"03/11/12 16:34:07","29.4334","61.8","214.89","316","60.03","29"
"03/11/12 16:39:05","29.4365","29.0","213.5","55","60.03","26"
"03/11/12 16:44:05","29.4379","10.7","213.66","17","60.03","23"
"03/11/12 16:49:06","29.4394","24.5","213.31","68","60.03","21"
"03/11/12 16:54:07","29.4412","14.2","213.89","35","60.07","19"
"03/11/12 16:59:06","29.4428","28.2","213.67","93","60.03","18"
"03/11/12 17:04:06","29.4442","12.7","214.4","253","60.03","17"
"03/11/12 17:09:07","29.4455","13.5","213.56","21","60.03","16"
"03/11/12 17:14:05","29.447","15.7","213.28","62","60.03","15"
"03/11/12 17:19:05","29.4483","15.3","213.74","47","60.0","15"
"03/11/12 17:24:07","29.4494","11.9","213.4","5","60.03","14"
"03/11/12 17:29:05","29.4503","15.2","214.23","53","60.07","13"
"03/11/12 17:34:05","29.4512","13.6","213.21","5","60.03","13"
"03/11/12 17:39:05","29.4521","14.6","213.51","22","60.0","12"
"03/11/12 17:44:06","29.4528","13.9","214.02","9","60.03","11"
"03/11/12 17:49:06","29.4534","14.8","214.14","30","60.0","11"
"03/11/12 17:54:06","29.4541","10.1","213.17","88","60.03","11"
"03/11/12 17:59:05","29.4547","7.8","213.56","0","60.07","11"
"03/11/12 18:04:06","29.4554","0.0","213.32","99","59.96","11"
"03/11/12 18:09:06","29.4559","0.0","213.54","0","60.03","11"
"03/11/12 18:14:06","29.4563","12.9","213.13","4","60.03","11"
"03/11/12 18:19:05","29.4567","0.0","213.74","0","60.0","11"
"03/11/12 18:24:05","29.4571","14.0","214.31","19","60.0","11"
"03/11/12 18:29:06","29.4574","7.4","213.02","0","60.0","11"
"03/11/12 18:39:06","29.4577","0.0","213.53","0","60.0","9"
"03/12/12 08:49:06","29.4579","0.0","213.19","197","60.03","6"
"03/12/12 08:54:07","29.4583","0.0","212.68","0","60.03","7"
"03/12/12 08:59:06","29.4588","0.0","213.17","0","60.03","7"
"03/12/12 09:04:06","29.4595","7.6","213.63","217","60.03","7"
"03/12/12 09:09:07","29.4602","14.0","214.0","8","60.03","7"
"03/12/12 09:14:06","29.461","11.4","214.15","122","60.07","8"
"03/12/12 09:19:06","29.4617","15.1","212.92","12","60.0","8"
"03/12/12 09:24:05","29.4621","8.2","213.13","221","60.07","8"
"03/12/12 09:29:06","29.4626","13.8","213.36","65","60.03","8"
"03/12/12 09:34:07","29.4633","13.3","213.62","4","60.0","8"
"03/12/12 09:39:07","29.4644","12.6","212.67","46","60.03","9"
"03/12/12 09:44:07","29.4654","13.2","212.8","121","60.03","9"
"03/12/12 09:49:07","29.4665","5.1","213.04","84","60.03","9"
"03/12/12 09:54:07","29.4678","13.2","213.25","31","60.03","9"
"03/12/12 09:59:05","29.4694","30.6","213.78","52","60.03","9"
"03/12/12 10:04:06","29.4717","9.6","213.21","252","60.0","9"
"03/12/12 10:09:05","29.4729","13.8","213.12","75","60.0","9"
"03/12/12 10:14:06","29.4742","14.1","214.46","285","60.03","9"
"03/12/12 10:19:06","29.4756","11.8","212.19","55","60.03","9"
"03/12/12 10:24:07","29.4772","21.7","213.43","262","60.03","9"
"03/12/12 10:29:06","29.4796","33.0","214.77","234","60.03","10"
"03/12/12 10:34:06","29.4822","29.7","214.65","76","60.0","10"
"03/12/12 10:39:06","29.4848","14.2","213.68","115","60.03","10"
"03/12/12 10:44:07","29.4868","13.4","213.87","110","60.03","11"
"03/12/12 10:49:07","29.4887","18.9","214.21","31","60.03","11"
"03/12/12 10:54:07","29.4908","13.4","213.08","216","60.03","11"
"03/12/12 10:59:07","29.4924","20.6","214.23","72","60.03","11"
"03/12/12 11:04:06","29.4935","13.1","213.51","7","60.03","11"
"03/12/12 11:09:06","29.4949","17.1","213.69","35","60.0","11"
"03/12/12 11:14:06","29.4962","17.0","214.59","7","60.03","11"
"03/12/12 11:19:06","29.4974","6.5","214.06","217","60.03","11"
"03/12/12 11:24:06","29.4983","12.9","213.63","94","60.03","11"
"03/12/12 11:29:07","29.5003","24.3","214.34","288","60.0","10"
"03/12/12 11:34:07","29.502","20.3","213.87","83","60.03","10"
"03/12/12 11:39:07","29.5035","16.7","212.23","150","60.03","11"
"03/12/12 11:44:05","29.5057","29.9","214.45","81","60.0","11"
"03/12/12 11:49:06","29.5083","22.6","213.21","15","60.03","11"
"03/12/12 11:54:06","29.5098","28.2","213.76","76","60.03","11"
"03/12/12 11:59:07","29.5113","17.5","214.69","273","60.03","11"
"03/12/12 12:04:06","29.5132","29.6","214.03","60","60.0","11"
"03/12/12 12:09:06","29.5159","46.0","213.98","330","60.0","11"
"03/12/12 12:14:06","29.5191","34.0","214.68","181","60.0","11"
"03/12/12 12:19:07","29.5228","53.6","214.58","358","60.03","12"
"03/12/12 12:24:06","29.5259","40.4","214.7","100","60.03","12"
"03/12/12 12:29:06","29.5289","42.9","214.39","367","60.03","13"
"03/12/12 12:34:06","29.5314","39.8","214.01","121","60.03","13"
"03/12/12 12:39:06","29.5337","33.2","213.77","263","60.03","13"
"03/12/12 12:44:07","29.5358","15.4","213.7","48","60.0","13"
"03/12/12 12:49:05","29.5376","34.9","213.12","67","60.03","13"
"03/12/12 12:54:07","29.5401","46.6","213.64","316","60.03","13"
"03/12/12 12:59:07","29.5427","19.1","213.78","18","60.03","13"
"03/12/12 13:04:07","29.5447","25.4","214.08","22","60.03","13"
"03/12/12 13:09:07","29.5463","13.9","213.4","206","60.03","13"
"03/12/12 13:14:06","29.5477","14.4","213.7","287","60.0","13"
"03/12/12 13:19:07","29.55","28.9","213.21","77","60.03","13"
"03/12/12 13:24:07","29.553","48.2","214.61","136","60.03","13"
"03/12/12 13:29:06","29.5563","47.1","214.18","121","60.0","14"
"03/12/12 13:34:07","29.5598","37.9","213.1","108","60.07","15"
"03/12/12 13:39:07","29.5635","35.0","214.31","119","60.0","15"
"03/12/12 13:44:06","29.5664","36.1","214.79","125","60.0","16"
"03/12/12 13:49:07","29.5689","41.0","215.42","162","60.03","16"
"03/12/12 13:54:07","29.5714","35.7","214.73","139","60.03","17"
"03/12/12 13:59:07","29.5745","40.1","215.11","172","60.0","17"
"03/12/12 14:04:06","29.5774","25.3","214.73","89","60.03","17"
"03/12/12 14:09:06","29.5798","35.6","214.76","149","60.03","17"
"03/12/12 14:14:06","29.5847","103.0","215.74","497","60.03","18"
"03/12/12 14:19:07","29.5948","126.8","216.7","595","60.03","19"
"03/12/12 14:24:07","29.6016","76.3","215.14","378","60.0","20"
"03/12/12 14:29:07","29.6066","46.4","214.75","329","60.03","20"
"03/12/12 14:34:06","29.6102","35.4","214.2","223","60.0","20"
"03/12/12 14:39:07","29.6131","43.0","214.03","289","60.03","20"
"03/12/12 14:44:06","29.6164","42.1","213.94","179","60.0","20"
"03/12/12 14:49:07","29.6204","68.0","213.44","385","60.03","19"
"03/12/12 14:54:07","29.6246","66.0","215.1","336","60.03","20"
"03/12/12 14:59:07","29.6302","75.1","216.01","375","60.03","20"
"03/12/12 15:04:06","29.6378","91.6","215.88","446","60.03","21"
"03/12/12 15:09:07","29.6442","101.7","216.15","487","60.03","22"
"03/12/12 15:14:06","29.6521","98.6","215.85","477","60.03","23"
"03/12/12 15:19:06","29.6599","101.0","215.69","486","60.0","24"
"03/12/12 15:24:06","29.6689","130.4","216.59","612","60.03","25"
"03/12/12 15:29:06","29.6791","139.2","217.21","652","60.03","27"
"03/12/12 15:34:06","29.6898","146.1","216.99","678","60.03","28"
"03/12/12 15:39:07","29.7","120.1","216.97","564","60.03","28"
"03/12/12 15:44:07","29.7089","108.5","216.3","516","60.03","29"
"03/12/12 15:49:06","29.7176","115.4","215.98","549","60.03","29"
"03/12/12 15:54:06","29.7255","92.9","215.58","455","60.03","28"
"03/12/12 15:59:07","29.7312","14.1","213.94","204","60.03","28"
"03/12/12 16:04:07","29.7358","68.7","216.58","344","60.07","27"
"03/12/12 16:09:06","29.7391","31.6","214.29","111","60.0","26"
"03/12/12 16:14:06","29.7407","11.7","213.93","133","60.0","24"
"03/12/12 16:19:06","29.7417","15.1","212.9","5","60.03","23"
"03/12/12 16:24:06","29.7428","16.1","214.34","63","60.03","22"
"03/12/12 16:29:06","29.744","16.3","214.04","1","60.0","22"
"03/12/12 16:34:07","29.7454","24.8","214.52","153","60.0","21"
"03/12/12 16:39:07","29.748","45.7","214.87","284","60.03","20"
"03/12/12 16:44:07","29.7513","24.8","215.25","112","60.0","20"
"03/12/12 16:49:06","29.7532","28.1","214.85","59","60.03","20"
"03/12/12 16:54:07","29.7544","14.3","214.9","33","60.03","20"
"03/12/12 16:59:06","29.7558","13.6","214.89","29","60.03","20"
"03/12/12 17:04:06","29.7578","50.3","214.79","119","60.07","20"
"03/12/12 17:09:07","29.7604","12.4","213.49","45","60.03","20"
"03/12/12 17:14:07","29.761","11.3","212.92","8","60.03","20"
"03/12/12 17:19:07","29.7613","14.2","212.87","3","60.0","19"
"03/12/12 17:24:08","29.7615","0.0","213.01","0","60.03","19"
"03/12/12 17:29:06","29.7617","0.0","212.4","0","60.03","18"
"03/12/12 17:39:07","29.7621","0.0","213.36","0","60.03","18"
"03/12/12 17:44:07","29.7625","14.8","213.03","55","60.03","17"
"03/13/12 08:14:06","29.7627","14.8","213.29","15","60.03","6"
"03/13/12 08:19:07","29.7642","11.2","213.86","98","60.03","6"
"03/13/12 08:24:07","29.766","25.5","213.83","53","60.03","6"
"03/13/12 08:29:07","29.7714","50.2","214.42","463","60.0","7"
"03/13/12 08:34:07","29.7776","82.4","215.81","408","60.03","8"
"03/13/12 08:39:06","29.7847","95.9","215.7","466","60.03","9"
"03/13/12 08:44:07","29.7917","69.1","215.56","359","60.03","9"
"03/13/12 08:49:06","29.7985","108.7","215.65","520","60.03","9"
"03/13/12 08:54:07","29.8049","41.5","214.91","349","60.03","10"
"03/13/12 08:59:06","29.8098","83.7","215.64","413","60.03","10"
"03/13/12 09:04:08","29.815","44.2","214.69","352","60.0","10"
"03/13/12 09:09:07","29.8218","64.6","215.73","329","60.03","11"
"03/13/12 09:14:07","29.832","135.0","217.02","630","60.03","11"
"03/13/12 09:19:07","29.842","127.8","215.58","601","60.03","11"
"03/13/12 09:24:07","29.8522","134.6","216.55","628","60.0","12"
"03/13/12 09:29:08","29.8626","135.7","217.09","634","60.0","12"
"03/13/12 09:34:06","29.8733","139.4","217.09","644","60.03","13"
"03/13/12 09:39:08","29.8843","144.0","218.19","667","60.03","13"
"03/13/12 09:44:06","29.8956","147.4","217.31","679","60.03","13"
"03/13/12 09:49:08","29.9073","151.1","217.68","696","60.03","13"
"03/13/12 09:54:06","29.9191","154.9","217.8","714","60.03","13"
"03/13/12 09:59:07","29.9314","159.4","218.31","729","60.0","13"
"03/13/12 10:04:06","29.9439","162.3","217.05","742","60.0","14"
"03/13/12 10:09:08","29.9567","165.7","216.47","763","60.03","14"
"03/13/12 10:14:07","29.9697","168.1","217.96","771","60.0","15"
"03/13/12 10:19:07","29.9829","172.2","218.19","787","60.0","15"
"03/13/12 10:24:07","29.9965","174.9","218.18","793","60.0","15"
"03/13/12 10:29:08","30.0102","177.8","218.53","809","60.03","15"
"03/13/12 10:34:07","30.0241","180.0","218.21","816","60.03","15"
"03/13/12 10:39:08","30.0383","183.1","217.63","834","60.03","15"
"03/13/12 10:44:07","30.0526","184.2","218.71","837","60.0","16"
"03/13/12 10:49:07","30.067","186.9","217.84","847","60.03","16"
"03/13/12 10:54:07","30.0818","188.6","218.8","853","60.03","17"
"03/13/12 10:59:08","30.0966","190.6","219.18","858","60.0","17"
"03/13/12 11:04:08","30.1115","192.0","218.96","862","60.0","17"
"03/13/12 11:09:07","30.1264","192.9","218.6","874","60.03","17"
"03/13/12 11:14:07","30.1416","195.2","218.55","884","60.0","18"
"03/13/12 11:19:06","30.1569","196.2","219.13","889","60.03","18"
"03/13/12 11:29:08","30.1875","196.1","217.92","890","60.0","18"
"03/13/12 11:34:06","30.2028","195.7","218.4","881","60.03","18"
"03/13/12 11:39:06","30.2181","194.9","218.33","884","60.03","18"
"03/13/12 11:44:07","30.2334","195.6","218.64","883","60.03","19"
"03/13/12 11:49:08","30.2486","196.0","218.7","883","60.03","19"
"03/13/12 11:54:07","30.2639","195.5","218.61","889","60.03","19"
"03/13/12 11:59:07","30.2791","195.6","217.78","893","60.03","18"
"03/13/12 12:04:08","30.2944","195.2","217.43","887","60.0","19"
"03/13/12 12:09:07","30.3096","195.8","218.36","885","60.0","18"
"03/13/12 12:14:08","30.3249","195.1","216.98","892","60.03","19"
"03/13/12 12:19:07","30.34","195.6","217.52","891","60.03","19"
"03/13/12 12:24:06","30.3553","196.2","218.78","883","60.03","19"
"03/13/12 12:29:07","30.3706","195.9","218.28","890","60.0","19"
"03/13/12 12:34:07","30.3858","195.3","217.76","886","60.0","19"
"03/13/12 12:39:07","30.4011","195.1","217.12","888","60.03","19"
"03/13/12 12:44:07","30.4163","196.5","219.25","889","60.03","19"
"03/13/12 12:49:07","30.4315","196.0","218.35","883","60.03","20"
"03/13/12 12:54:08","30.4468","196.0","218.75","886","60.03","20"
"03/13/12 12:59:07","30.462","195.8","218.97","886","60.03","20"
"03/13/12 13:04:06","30.4772","195.3","217.53","885","60.03","20"
"03/13/12 13:09:07","30.4926","196.1","218.42","887","60.03","20"
"03/13/12 13:14:07","30.5078","195.9","218.05","892","60.03","20"
"03/13/12 13:24:06","30.5383","195.5","217.8","890","60.03","20"
"03/13/12 13:29:06","30.5535","195.8","217.86","887","60.0","20"
"03/13/12 13:34:08","30.5688","196.4","218.13","887","60.03","20"
"03/13/12 13:39:07","30.584","195.7","218.77","882","60.03","20"
"03/13/12 13:44:07","30.584","194.2","217.87","878","60.0","20"
"03/13/12 13:49:08","30.5991","192.8","217.92","873","60.03","20"
"03/13/12 13:54:07","30.614","190.9","218.85","866","60.03","20"
"03/13/12 13:59:07","30.629","190.3","218.82","861","60.0","20"
"03/13/12 14:04:07","30.6437","188.9","218.37","855","60.0","20"
"03/13/12 14:09:07","30.6583","185.6","218.04","843","60.03","20"
"03/13/12 14:14:07","30.6728","184.1","218.09","836","60.0","20"
"03/13/12 14:19:08","30.6871","181.5","218.54","825","60.03","20"
"03/13/12 14:24:08","30.7012","179.7","218.23","819","60.03","20"
"03/13/12 14:29:08","30.715","176.8","218.22","800","60.0","20"
"03/13/12 14:34:08","30.7288","175.1","218.58","796","60.0","20"
"03/13/12 14:39:07","30.7423","172.2","217.69","790","60.0","20"
"03/13/12 14:44:07","30.7556","170.9","218.67","776","60.0","20"
"03/13/12 14:49:08","30.7688","166.9","218.06","764","60.03","20"
"03/13/12 14:54:07","30.7816","163.8","217.86","753","60.03","20"
"03/13/12 14:59:08","30.7943","162.1","219.18","737","60.03","20"
"03/13/12 15:04:07","30.8068","158.3","217.59","728","60.03","20"
"03/13/12 15:09:07","30.819","155.6","218.04","718","60.03","20"
"03/13/12 15:14:06","30.8309","152.5","216.92","701","60.03","20"
"03/13/12 15:19:07","30.8427","149.8","217.41","690","60.0","19"
"03/13/12 15:24:07","30.8542","146.6","217.93","672","60.0","19"
"03/13/12 15:29:07","30.8655","143.6","217.52","661","60.03","19"
"03/13/12 15:34:07","30.8765","139.3","217.48","650","60.03","19"
"03/13/12 15:39:08","30.8872","135.0","216.94","632","60.03","19"
"03/13/12 15:44:08","30.8976","131.5","216.12","617","60.03","19"
"03/13/12 16:07:47","30.9423","111.3","216.11","531","60.03","18"
"03/13/12 16:12:46","30.9508","106.8","216.07","509","60.0","18"
"03/13/12 16:17:46","30.9589","102.0","215.98","494","60.03","18"
"03/13/12 16:22:47","30.9668","97.9","215.75","468","60.03","18"
"03/13/12 16:27:47","30.9741","92.1","215.08","453","60.07","18"
"03/13/12 16:32:47","30.9811","86.5","214.54","427","60.03","18"
"03/13/12 16:37:47","30.9876","81.1","215.93","398","60.03","18"
"03/13/12 16:42:47","30.9937","76.3","214.18","380","60.0","18"
"03/13/12 16:47:46","30.9994","69.8","214.12","350","60.03","18"
"03/13/12 16:57:48","31.0075","48.1","214.64","290","60.03","18"
"03/13/12 17:02:47","31.0107","46.7","214.11","165","60.07","18"
"03/13/12 17:07:46","31.0144","56.8","213.87","327","60.03","18"
"03/13/12 17:12:47","31.0183","48.7","213.58","357","60.03","18"
"03/13/12 17:17:46","31.0219","38.0","213.82","103","60.03","17"
"03/13/12 17:22:46","31.0252","44.4","213.77","353","60.0","17"
"03/13/12 17:27:48","31.0281","36.1","213.92","172","60.03","17"
"03/13/12 17:32:47","31.0307","35.4","213.86","197","60.0","17"
"03/13/12 17:37:47","31.033","32.1","214.18","296","60.0","17"
"03/13/12 17:42:47","31.0349","15.4","213.29","258","60.0","16"
"03/13/12 17:47:47","31.0365","13.4","212.76","40","60.0","16"
"03/13/12 17:52:46","31.0379","11.7","213.75","12","60.03","15"
"03/13/12 17:57:48","31.039","15.5","213.77","1","60.07","15"
"03/13/12 18:02:47","31.0398","12.1","213.6","0","60.07","15"
"03/13/12 18:07:46","31.0405","14.4","213.27","0","60.03","15"
"03/13/12 18:12:48","31.041","12.5","213.63","4","60.03","15"
"03/13/12 18:17:48","31.0412","0.0","212.86","0","60.03","14"
"03/13/12 18:22:47","31.0412","0.0","213.28","0","60.03","13"
